Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,30,418.0,82.0,1.7,17.9,192.0,59.71,47.02
2018,1,11,15,45,361.0,72.5,1.25,16.7,156.0,53.67,41.77
2018,1,11,16,0,304.0,63.0,0.8,15.5,120.0,47.47,36.2
2018,1,11,16,15,248.5,51.0,0.85,14.85,89.5,39.09,28.42
2018,1,11,16,30,193.0,39.0,0.9,14.2,59.0,30.44,19.79
2018,1,11,16,45,129.0,25.0,0.9,13.55,35.5,19.81,2.31
2018,1,11,17,0,65.0,11.0,0.9,12.9,12.0,10.48,0.0
2018,1,11,17,15,32.5,5.5,0.9,12.6,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,12,7,15,58.0,5.5,0.9,8.9,6.5,0.0,0.0
2018,1,12,7,30,116.0,11.0,1.0,9.4,13.0,55.51,0.0
2018,1,12,7,45,277.5,20.5,1.1,9.95,44.0,157.09,27.72
2018,1,12,8,0,439.0,30.0,1.2,10.5,75.0,256.44,193.22
2018,1,12,8,15,524.0,36.5,1.3,10.95,115.0,309.24,247.06
2018,1,12,8,30,609.0,43.0,1.4,11.4,155.0,370.77,301.06
2018,1,12,8,45,451.5,44.5,1.5,11.85,139.0,305.4,251.67
2018,1,12,9,0,294.0,46.0,1.6,12.3,123.0,228.67,190.06
2018,1,12,9,15,147.0,61.5,1.85,13.0,100.0,154.1,127.27
2018,1,12,9,30,0.0,77.0,2.1,13.7,77.0,72.53,56.38
2018,1,12,9,45,0.5,96.0,2.35,14.4,96.0,91.6,72.37
2018,1,12,10,0,1.0,115.0,2.6,15.1,115.0,110.58,87.96
2018,1,12,10,15,14.0,140.0,2.6,15.5,146.0,142.81,114.65
2018,1,12,10,30,27.0,165.0,2.6,15.9,177.0,180.74,145.57
2018,1,12,10,45,37.5,178.0,2.65,16.25,195.5,198.37,159.58
2018,1,12,11,0,48.0,191.0,2.7,16.6,214.0,215.51,173.1
2018,1,12,11,15,55.5,200.5,2.7,16.75,227.5,226.8,181.88
2018,1,12,11,30,63.0,210.0,2.7,16.9,241.0,237.54,190.16
2018,1,12,11,45,122.0,202.5,2.7,17.1,264.5,261.85,209.65
2018,1,12,12,0,181.0,195.0,2.7,17.3,288.0,278.96,222.92
2018,1,12,12,15,155.0,209.0,2.75,17.35,288.5,273.21,217.56
2018,1,12,12,30,129.0,223.0,2.8,17.4,289.0,267.74,212.64
2018,1,12,12,45,227.5,212.5,2.8,17.45,327.0,292.61,231.22
2018,1,12,13,0,326.0,202.0,2.8,17.5,365.0,311.62,243.96
2018,1,12,13,15,331.0,195.5,2.8,17.4,357.0,292.91,227.52
2018,1,12,13,30,336.0,189.0,2.8,17.3,349.0,273.18,210.1
2018,1,12,13,45,298.5,183.0,2.8,17.2,320.5,241.23,183.9
2018,1,12,14,0,261.0,177.0,2.8,17.1,292.0,211.75,160.01
2018,1,12,14,15,296.5,161.0,2.8,16.9,283.5,190.78,140.6
2018,1,12,14,30,332.0,145.0,2.8,16.7,275.0,166.58,118.83
2018,1,12,14,45,411.0,120.0,2.75,16.45,267.0,132.25,88.43
2018,1,12,15,0,490.0,95.0,2.7,16.2,259.0,93.88,59.58
2018,1,12,15,15,503.0,83.0,2.7,16.2,234.0,59.17,46.91
2018,1,12,15,30,516.0,71.0,2.7,16.2,209.0,51.34,39.97
2018,1,12,15,45,379.5,69.0,2.05,14.9,161.0,50.92,39.67
2018,1,12,16,0,243.0,67.0,1.4,13.6,113.0,50.41,39.11
2018,1,12,16,15,239.0,51.5,1.35,12.85,87.5,39.39,28.97
2018,1,12,16,30,235.0,36.0,1.3,12.1,62.0,27.97,18.05
2018,1,12,16,45,161.0,24.0,1.2,11.3,38.0,18.94,3.71
2018,1,12,17,0,87.0,12.0,1.1,10.5,14.0,11.44,0.0
2018,1,12,17,15,43.5,6.0,1.1,10.3,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,13,7,15,30.0,5.0,2.15,8.05,5.5,0.0,0.0
2018,1,13,7,30,60.0,10.0,2.2,8.3,11.0,32.9,0.0
2018,1,13,7,45,121.5,23.5,2.25,8.55,33.5,95.84,18.61
2018,1,13,8,0,183.0,37.0,2.3,8.8,56.0,150.44,114.23
2018,1,13,8,15,233.0,49.5,2.35,9.2,85.5,190.88,154.5
2018,1,13,8,30,283.0,62.0,2.4,9.6,115.0,233.68,193.11
2018,1,13,8,45,299.5,76.5,2.45,10.0,144.5,263.0,219.34
2018,1,13,9,0,316.0,91.0,2.5,10.4,174.0,291.75,244.18
2018,1,13,9,15,360.0,100.0,2.55,11.15,208.5,328.56,274.75
2018,1,13,9,30,404.0,109.0,2.6,11.9,243.0,365.28,304.39
2018,1,13,9,45,446.5,115.0,2.65,12.65,277.5,397.18,329.42
2018,1,13,10,0,489.0,121.0,2.7,13.4,312.0,428.09,353.07
2018,1,13,10,15,512.5,126.0,2.7,14.0,339.0,445.42,365.46
2018,1,13,10,30,536.0,131.0,2.7,14.6,366.0,460.94,376.18
2018,1,13,10,45,563.0,131.5,2.65,15.25,389.5,475.26,385.54
2018,1,13,11,0,590.0,132.0,2.6,15.9,413.0,483.75,390.18
2018,1,13,11,15,680.5,116.5,2.55,16.4,450.5,508.46,407.8
2018,1,13,11,30,771.0,101.0,2.5,16.9,488.0,528.43,421.07
2018,1,13,11,45,836.5,86.5,2.5,17.4,512.5,531.42,421.01
2018,1,13,12,0,902.0,72.0,2.5,17.9,537.0,529.26,416.62
2018,1,13,12,15,901.0,73.0,2.5,18.15,537.5,506.79,396.67
2018,1,13,12,30,900.0,74.0,2.5,18.4,538.0,481.73,374.43
2018,1,13,12,45,884.5,76.0,2.5,18.7,527.0,449.05,345.94
2018,1,13,13,0,869.0,78.0,2.5,19.0,516.0,413.36,314.7
2018,1,13,13,15,791.5,93.0,2.5,19.05,483.5,367.9,276.65
2018,1,13,13,30,714.0,108.0,2.5,19.1,451.0,322.94,239.11
2018,1,13,13,45,786.5,88.5,2.45,19.1,450.5,297.33,212.88
2018,1,13,14,0,859.0,69.0,2.4,19.1,450.0,261.97,177.88
2018,1,13,14,15,838.0,67.5,2.3,18.9,420.0,217.48,139.05
2018,1,13,14,30,817.0,66.0,2.2,18.7,390.0,173.45,102.31
2018,1,13,14,45,758.5,68.0,2.1,18.45,348.5,129.43,70.77
2018,1,13,15,0,700.0,70.0,2.0,18.2,307.0,85.81,45.48
2018,1,13,15,15,641.0,68.5,2.0,18.2,265.5,47.71,36.48
2018,1,13,15,30,582.0,67.0,2.0,18.2,224.0,47.9,36.64
2018,1,13,15,45,509.5,61.0,1.5,16.4,182.0,44.8,34.06
2018,1,13,16,0,437.0,55.0,1.0,14.6,140.0,41.73,31.35
2018,1,13,16,15,382.0,45.5,1.05,13.8,106.5,35.42,25.45
2018,1,13,16,30,327.0,36.0,1.1,13.0,73.0,28.9,18.91
2018,1,13,16,45,212.5,24.0,1.1,12.2,44.0,19.57,5.39
2018,1,13,17,0,98.0,12.0,1.1,11.4,15.0,11.44,0.0
2018,1,13,17,15,49.0,6.0,1.15,11.25,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,14,7,15,6.0,3.5,2.3,9.65,3.5,0.0,0.0
2018,1,14,7,30,12.0,7.0,2.3,9.9,7.0,11.36,0.0
2018,1,14,7,45,17.0,20.5,2.35,10.2,21.5,29.75,3.01
2018,1,14,8,0,22.0,34.0,2.4,10.5,36.0,48.72,33.5
2018,1,14,8,15,35.0,49.5,2.35,10.95,55.0,72.1,55.17
2018,1,14,8,30,48.0,65.0,2.3,11.4,74.0,95.4,75.9
2018,1,14,8,45,88.0,84.0,2.25,11.85,105.5,145.22,118.88
2018,1,14,9,0,128.0,103.0,2.2,12.3,137.0,188.31,155.67
2018,1,14,9,15,200.0,113.5,2.1,12.9,175.5,247.44,205.21
2018,1,14,9,30,272.0,124.0,2.0,13.5,214.0,299.6,247.88
2018,1,14,9,45,313.0,134.0,1.9,14.15,248.5,333.9,274.81
2018,1,14,10,0,354.0,144.0,1.8,14.8,283.0,367.66,300.67
2018,1,14,10,15,464.0,134.5,1.7,15.5,330.5,427.83,347.15
2018,1,14,10,30,574.0,125.0,1.6,16.2,378.0,481.86,387.31
2018,1,14,10,45,405.0,156.0,1.5,16.9,339.0,408.03,326.65
2018,1,14,11,0,236.0,187.0,1.4,17.6,300.0,330.86,263.87
2018,1,14,11,15,170.0,203.5,1.35,18.05,286.0,299.48,238.01
2018,1,14,11,30,104.0,220.0,1.3,18.5,272.0,270.18,213.62
2018,1,14,11,45,107.0,223.0,1.25,19.0,277.5,270.66,213.3
2018,1,14,12,0,110.0,226.0,1.2,19.5,283.0,270.68,212.46
2018,1,14,12,15,86.0,224.0,1.15,19.7,268.5,252.5,197.65
2018,1,14,12,30,62.0,222.0,1.1,19.9,254.0,235.37,183.88
2018,1,14,12,45,104.0,223.5,1.05,20.15,276.5,250.54,195.1
2018,1,14,13,0,146.0,225.0,1.0,20.4,299.0,263.24,203.76
2018,1,14,13,15,167.0,217.5,0.9,20.4,300.0,256.0,196.95
2018,1,14,13,30,188.0,210.0,0.8,20.4,301.0,246.97,188.55
2018,1,14,13,45,207.0,198.0,0.75,20.4,294.0,231.75,175.19
2018,1,14,14,0,226.0,186.0,0.7,20.4,287.0,212.69,158.58
2018,1,14,14,15,155.5,173.0,0.6,20.2,240.5,177.78,132.92
2018,1,14,14,30,85.0,160.0,0.5,20.0,194.0,150.06,113.72
2018,1,14,14,45,57.0,130.5,0.45,19.8,152.5,118.39,89.82
2018,1,14,15,0,29.0,101.0,0.4,19.6,111.0,89.72,68.17
2018,1,14,15,15,79.5,103.0,0.4,19.6,126.0,83.53,67.27
2018,1,14,15,30,130.0,105.0,0.4,19.6,141.0,83.7,67.38
2018,1,14,15,45,98.5,74.0,0.6,17.95,98.5,61.44,48.34
2018,1,14,16,0,67.0,43.0,0.8,16.3,56.0,37.51,27.44
2018,1,14,16,15,49.5,31.5,0.85,15.65,40.0,27.94,18.78
2018,1,14,16,30,32.0,20.0,0.9,15.0,24.0,18.12,9.74
2018,1,14,16,45,28.0,14.0,0.95,14.4,16.5,12.77,2.23
2018,1,14,17,0,24.0,8.0,1.0,13.8,9.0,7.63,0.0
2018,1,14,17,15,12.0,4.0,0.95,13.6,4.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,15,7,15,7.0,3.0,1.05,10.45,3.0,0.0,0.0
2018,1,15,7,30,14.0,6.0,1.1,11.0,6.0,11.21,0.0
2018,1,15,7,45,7.0,13.5,1.15,11.5,13.5,15.64,0.0
2018,1,15,8,0,0.0,21.0,1.2,12.0,21.0,19.48,10.02
2018,1,15,8,15,0.0,30.5,1.35,12.55,30.5,28.32,18.18
2018,1,15,8,30,0.0,40.0,1.5,13.1,40.0,37.16,26.01
2018,1,15,8,45,11.0,61.5,1.65,13.6,64.5,64.85,49.87
2018,1,15,9,0,22.0,83.0,1.8,14.1,89.0,98.14,78.26
2018,1,15,9,15,54.0,109.5,1.75,14.6,127.0,145.22,118.02
2018,1,15,9,30,86.0,136.0,1.7,15.1,165.0,192.43,157.07
2018,1,15,9,45,171.5,147.0,1.65,15.6,212.0,259.76,212.35
2018,1,15,10,0,257.0,158.0,1.6,16.1,259.0,327.92,266.67
2018,1,15,10,15,253.0,165.5,1.65,16.7,271.0,331.16,267.87
2018,1,15,10,30,249.0,173.0,1.7,17.3,283.0,333.51,268.61
2018,1,15,10,45,365.0,165.5,1.7,17.9,336.0,388.42,311.48
2018,1,15,11,0,481.0,158.0,1.7,18.5,389.0,448.39,356.54
2018,1,15,11,15,522.5,155.5,1.65,18.6,414.0,460.49,364.38
2018,1,15,11,30,564.0,153.0,1.6,18.7,439.0,469.86,370.16
2018,1,15,11,45,490.0,172.5,1.55,18.85,424.0,436.99,343.17
2018,1,15,12,0,416.0,192.0,1.5,19.0,409.0,404.62,316.9
2018,1,15,12,15,352.0,207.5,1.4,18.85,391.0,371.43,290.39
2018,1,15,12,30,288.0,223.0,1.3,18.7,373.0,343.95,268.31
2018,1,15,12,45,264.0,222.5,1.15,18.6,358.5,321.11,249.71
2018,1,15,13,0,240.0,222.0,1.0,18.5,344.0,298.99,231.66
2018,1,15,13,15,236.0,215.5,0.9,18.3,333.0,279.76,215.81
2018,1,15,13,30,232.0,209.0,0.8,18.1,322.0,261.07,200.22
2018,1,15,13,45,166.5,201.0,0.65,17.85,280.0,223.59,171.43
2018,1,15,14,0,101.0,193.0,0.5,17.6,238.0,193.17,148.86
2018,1,15,14,15,80.0,178.0,0.5,17.45,212.5,170.03,131.13
2018,1,15,14,30,59.0,163.0,0.5,17.3,187.0,148.83,115.07
2018,1,15,14,45,96.5,148.5,0.5,17.2,183.5,132.65,100.72
2018,1,15,15,0,134.0,134.0,0.5,17.1,180.0,116.14,87.21
2018,1,15,15,15,202.5,117.0,0.5,17.1,177.5,89.85,73.39
2018,1,15,15,30,271.0,100.0,0.5,17.1,175.0,76.59,61.9
2018,1,15,15,45,269.0,85.0,0.6,16.4,149.5,66.13,52.8
2018,1,15,16,0,267.0,70.0,0.7,15.7,124.0,52.47,40.67
2018,1,15,16,15,217.5,56.5,0.65,15.6,93.5,43.07,31.99
2018,1,15,16,30,168.0,43.0,0.6,15.5,63.0,34.86,23.98
2018,1,15,16,45,112.5,28.0,0.5,15.4,39.0,23.07,9.61
2018,1,15,17,0,57.0,13.0,0.4,15.3,15.0,12.39,0.0
2018,1,15,17,15,28.5,6.5,0.5,14.95,7.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,1,16,7,15,5.0,2.5,0.35,14.45,2.5,0.0,0.0
2018,1,16,7,30,10.0,5.0,0.3,14.6,5.0,8.7,0.0
2018,1,16,7,45,5.0,10.5,0.3,14.8,10.5,11.98,0.0
2018,1,16,8,0,0.0,16.0,0.3,15.0,16.0,14.83,6.23
2018,1,16,8,15,0.0,22.0,0.4,15.2,22.0,20.4,11.43
2018,1,16,8,30,0.0,28.0,0.5,15.4,28.0,25.98,16.38
2018,1,16,8,45,7.0,49.5,0.6,15.6,51.5,49.7,36.71
2018,1,16,9,0,14.0,71.0,0.7,15.8,75.0,75.54,58.69
2018,1,16,9,15,37.0,102.0,0.6,16.2,114.0,126.69,101.5
2018,1,16,9,30,60.0,133.0,0.5,16.6,153.0,174.04,140.05
2018,1,16,9,45,82.0,146.5,0.4,16.95,177.0,199.74,160.34
2018,1,16,10,0,104.0,160.0,0.3,17.3,201.0,233.14,186.3
2018,1,16,10,15,171.0,172.0,0.25,17.6,245.5,283.06,225.25
2018,1,16,10,30,238.0,184.0,0.2,17.9,290.0,339.76,268.04
2018,1,16,10,45,300.5,185.5,0.15,18.25,326.0,373.32,292.3
2018,1,16,11,0,363.0,187.0,0.1,18.6,362.0,405.21,314.91
2018,1,16,11,15,259.0,183.0,0.15,18.75,310.0,335.44,261.16
2018,1,16,11,30,155.0,179.0,0.2,18.9,258.0,262.72,205.21
2018,1,16,11,45,146.5,198.0,0.2,19.05,273.5,272.09,212.2
2018,1,16,12,0,138.0,217.0,0.2,19.2,289.0,280.68,217.93
2018,1,16,12,15,166.5,219.5,0.3,19.35,306.5,290.92,225.52
2018,1,16,12,30,195.0,222.0,0.4,19.5,324.0,299.11,231.31
2018,1,16,12,45,167.0,207.5,0.45,19.6,294.0,265.37,205.06
2018,1,16,13,0,139.0,193.0,0.5,19.7,264.0,233.35,180.26
2018,1,16,13,15,115.5,196.5,0.6,19.65,254.5,220.57,170.44
2018,1,16,13,30,92.0,200.0,0.7,19.6,245.0,209.62,162.08
2018,1,16,13,45,111.0,197.0,0.8,19.6,249.0,205.17,157.85
2018,1,16,14,0,130.0,194.0,0.9,19.6,253.0,199.51,152.39
2018,1,16,14,15,103.5,177.5,0.9,19.4,222.5,172.21,131.33
2018,1,16,14,30,77.0,161.0,0.9,19.2,192.0,150.54,115.1
2018,1,16,14,45,93.5,146.5,0.95,19.0,181.0,131.42,99.32
2018,1,16,15,0,110.0,132.0,1.0,18.8,170.0,113.95,85.66
2018,1,16,15,15,85.0,112.5,1.0,18.8,140.0,91.07,69.89
2018,1,16,15,30,60.0,93.0,1.0,18.8,110.0,79.33,63.89
2018,1,16,15,45,51.5,84.5,0.8,17.7,97.5,71.95,57.6
2018,1,16,16,0,43.0,76.0,0.6,16.6,85.0,64.34,50.88
2018,1,16,16,15,26.5,56.0,0.65,16.0,61.0,48.54,36.71
2018,1,16,16,30,10.0,36.0,0.7,15.4,37.0,32.24,21.88
2018,1,16,16,45,11.0,22.5,0.75,14.75,23.0,20.55,8.75
2018,1,16,17,0,12.0,9.0,0.8,14.1,9.0,8.58,0.0
2018,1,16,17,15,6.0,4.5,0.8,13.8,4.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,17,7,15,9.0,3.5,1.05,10.9,3.5,0.0,0.0
2018,1,17,7,30,18.0,7.0,1.1,11.6,7.0,13.79,0.0
2018,1,17,7,45,9.0,15.0,1.2,12.3,15.0,17.96,1.66
2018,1,17,8,0,0.0,23.0,1.3,13.0,23.0,21.35,11.56
2018,1,17,8,15,0.0,34.5,1.3,13.55,34.5,32.05,21.26
2018,1,17,8,30,0.0,46.0,1.3,14.1,46.0,43.3,31.11
2018,1,17,8,45,0.0,60.0,1.35,14.65,60.0,57.29,43.16
2018,1,17,9,0,0.0,74.0,1.4,15.2,74.0,71.13,54.9
2018,1,17,9,15,1.5,89.5,1.35,15.8,90.0,87.3,68.43
2018,1,17,9,30,3.0,105.0,1.3,16.4,106.0,103.37,81.64
2018,1,17,9,45,17.0,123.0,1.25,17.0,129.5,129.28,102.97
2018,1,17,10,0,31.0,141.0,1.2,17.6,153.0,161.29,128.88
2018,1,17,10,15,61.0,160.5,1.2,18.05,187.0,198.33,158.71
2018,1,17,10,30,91.0,180.0,1.2,18.5,221.0,234.82,187.51
2018,1,17,10,45,157.0,193.0,1.15,18.9,267.5,291.28,231.84
2018,1,17,11,0,223.0,206.0,1.1,19.3,314.0,338.95,268.13
2018,1,17,11,15,261.5,209.5,1.2,19.55,340.5,364.92,287.44
2018,1,17,11,30,300.0,213.0,1.3,19.8,367.0,382.49,300.26
2018,1,17,11,45,283.0,220.0,1.4,20.0,367.0,371.63,291.02
2018,1,17,12,0,266.0,227.0,1.5,20.2,367.0,360.3,281.58
2018,1,17,12,15,369.5,206.0,1.55,20.3,400.5,381.01,296.89
2018,1,17,12,30,473.0,185.0,1.6,20.4,434.0,398.79,308.91
2018,1,17,12,45,506.5,173.5,1.65,20.5,437.5,385.02,296.51
2018,1,17,13,0,540.0,162.0,1.7,20.6,441.0,368.11,281.3
2018,1,17,13,15,514.5,163.5,1.65,20.55,423.5,337.92,256.03
2018,1,17,13,30,489.0,165.0,1.6,20.5,406.0,308.23,231.04
2018,1,17,13,45,416.0,171.5,1.55,20.5,370.5,269.84,200.42
2018,1,17,14,0,343.0,178.0,1.5,20.5,335.0,237.85,175.46
2018,1,17,14,15,287.0,173.5,1.35,20.25,299.0,204.36,149.59
2018,1,17,14,30,231.0,169.0,1.2,20.0,263.0,175.19,128.0
2018,1,17,14,45,236.5,153.5,1.1,19.75,243.0,149.36,107.44
2018,1,17,15,0,242.0,138.0,1.0,19.5,223.0,123.0,88.17
2018,1,17,15,15,217.0,123.5,1.0,19.5,193.0,96.33,72.46
2018,1,17,15,30,192.0,109.0,1.0,19.5,163.0,82.57,66.51
2018,1,17,15,45,148.0,92.5,0.85,18.2,130.5,74.63,59.82
2018,1,17,16,0,104.0,76.0,0.7,16.9,98.0,62.16,48.95
2018,1,17,16,15,83.5,60.0,0.75,16.4,75.0,49.77,37.76
2018,1,17,16,30,63.0,44.0,0.8,15.9,52.0,37.09,26.03
2018,1,17,16,45,48.5,29.0,0.85,15.35,33.5,24.86,12.48
2018,1,17,17,0,34.0,14.0,0.9,14.8,15.0,13.34,0.0
2018,1,17,17,15,17.0,7.0,0.85,14.7,7.5,6.67,0.0
2018,1,17,17,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,18,7,15,8.5,3.5,1.35,11.65,3.5,0.0,0.0
2018,1,18,7,30,17.0,7.0,1.6,12.3,7.0,13.42,0.0
2018,1,18,7,45,8.5,15.0,1.85,12.9,15.0,17.74,2.23
2018,1,18,8,0,0.0,23.0,2.1,13.5,23.0,21.35,11.56
2018,1,18,8,15,0.0,33.5,2.2,13.85,33.5,31.12,20.44
2018,1,18,8,30,0.0,44.0,2.3,14.2,44.0,41.03,29.17
2018,1,18,8,45,4.0,64.0,2.35,14.5,65.0,63.8,48.75
2018,1,18,9,0,8.0,84.0,2.4,14.8,86.0,86.54,68.13
2018,1,18,9,15,15.0,104.5,2.45,15.15,109.0,111.37,89.07
2018,1,18,9,30,22.0,125.0,2.5,15.5,132.0,136.08,109.61
2018,1,18,9,45,14.5,130.5,2.5,15.85,135.5,135.82,108.94
2018,1,18,10,0,7.0,136.0,2.5,16.2,139.0,135.72,108.4
2018,1,18,10,15,43.5,155.0,2.55,16.4,174.5,182.03,146.85
2018,1,18,10,30,80.0,174.0,2.6,16.6,210.0,222.02,179.48
2018,1,18,10,45,117.0,195.5,2.7,16.8,251.0,270.91,218.71
2018,1,18,11,0,154.0,217.0,2.8,17.0,292.0,311.15,250.45
2018,1,18,11,15,168.5,220.5,2.9,17.05,305.0,318.22,255.63
2018,1,18,11,30,183.0,224.0,3.0,17.1,318.0,324.4,260.15
2018,1,18,11,45,126.5,222.5,3.15,17.2,288.0,286.47,229.13
2018,1,18,12,0,70.0,221.0,3.3,17.3,258.0,246.74,196.79
2018,1,18,12,15,85.0,223.5,3.35,17.3,268.5,252.84,201.59
2018,1,18,12,30,100.0,226.0,3.4,17.3,279.0,257.83,205.29
2018,1,18,12,45,61.0,197.0,3.5,17.3,229.0,209.41,166.33
2018,1,18,13,0,22.0,168.0,3.6,17.3,179.0,163.89,129.71
2018,1,18,13,15,18.0,160.0,3.55,17.2,169.0,153.84,121.66
2018,1,18,13,30,14.0,152.0,3.5,17.1,159.0,144.1,113.85
2018,1,18,13,45,27.5,131.0,3.5,16.95,144.0,127.32,99.84
2018,1,18,14,0,41.0,110.0,3.5,16.8,129.0,110.54,85.57
2018,1,18,14,15,88.0,129.0,3.45,16.5,166.5,131.36,100.95
2018,1,18,14,30,135.0,148.0,3.4,16.2,204.0,147.85,112.42
2018,1,18,14,45,79.5,125.5,3.35,15.9,158.0,115.17,87.99
2018,1,18,15,0,24.0,103.0,3.3,15.6,112.0,91.82,71.33
2018,1,18,15,15,12.0,66.5,3.3,15.6,71.0,61.95,46.94
2018,1,18,15,30,0.0,30.0,3.3,15.6,30.0,27.83,19.21
2018,1,18,15,45,0.0,22.0,2.95,14.9,22.0,20.39,12.6
2018,1,18,16,0,0.0,14.0,2.6,14.2,14.0,12.97,5.93
2018,1,18,16,15,0.0,11.5,2.5,13.95,11.5,10.65,3.76
2018,1,18,16,30,0.0,9.0,2.4,13.7,9.0,8.33,1.55
2018,1,18,16,45,3.5,6.5,2.3,13.45,6.5,6.1,0.0
2018,1,18,17,0,7.0,4.0,2.2,13.2,4.0,3.81,0.0
2018,1,18,17,15,3.5,2.0,2.25,13.05,2.0,1.91,0.0
2018,1,18,17,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,19,7,15,7.0,5.0,1.1,8.05,5.0,0.0,0.0
2018,1,19,7,30,14.0,10.0,1.1,8.8,10.0,15.12,0.0
2018,1,19,7,45,73.0,25.0,1.1,9.55,32.5,72.69,29.7
2018,1,19,8,0,132.0,40.0,1.1,10.3,55.0,123.44,94.41
2018,1,19,8,15,328.0,47.5,1.3,10.65,106.0,236.83,191.91
2018,1,19,8,30,524.0,55.0,1.5,11.0,157.0,354.5,290.7
2018,1,19,8,45,569.5,61.5,1.65,11.4,196.5,396.31,326.73
2018,1,19,9,0,615.0,68.0,1.8,11.8,236.0,437.96,361.71
2018,1,19,9,15,670.5,70.0,1.8,12.0,278.5,479.45,395.31
2018,1,19,9,30,726.0,72.0,1.8,12.2,321.0,520.13,427.21
2018,1,19,9,45,753.0,75.0,1.85,12.4,356.5,541.73,443.68
2018,1,19,10,0,780.0,78.0,1.9,12.6,392.0,563.7,460.02
2018,1,19,10,15,797.5,80.0,1.9,12.7,421.5,576.36,468.76
2018,1,19,10,30,815.0,82.0,1.9,12.8,451.0,586.24,475.2
2018,1,19,10,45,775.0,95.0,1.9,12.95,460.0,570.98,461.78
2018,1,19,11,0,735.0,108.0,1.9,13.1,469.0,554.47,447.49
2018,1,19,11,15,785.0,100.5,1.9,13.15,497.0,563.56,453.58
2018,1,19,11,30,835.0,93.0,1.9,13.2,525.0,570.2,457.27
2018,1,19,11,45,846.0,92.0,1.95,13.25,536.0,558.25,446.63
2018,1,19,12,0,857.0,91.0,2.0,13.3,547.0,543.24,433.48
2018,1,19,12,15,858.0,90.5,2.05,13.3,548.0,520.7,414.3
2018,1,19,12,30,859.0,90.0,2.1,13.3,549.0,495.59,392.7
2018,1,19,12,45,785.0,107.0,2.2,13.25,522.0,451.96,356.75
2018,1,19,13,0,711.0,124.0,2.3,13.2,495.0,408.31,320.58
2018,1,19,13,15,726.5,117.0,2.35,13.1,487.5,379.84,294.98
2018,1,19,13,30,742.0,110.0,2.4,13.0,480.0,348.71,266.36
2018,1,19,13,45,778.5,98.0,2.45,12.95,471.5,319.55,237.96
2018,1,19,14,0,815.0,86.0,2.5,12.9,463.0,283.37,203.07
2018,1,19,14,15,623.0,112.5,2.5,12.7,390.5,225.0,158.56
2018,1,19,14,30,431.0,139.0,2.5,12.5,318.0,183.47,130.43
2018,1,19,14,45,507.0,117.0,2.55,12.35,311.0,151.46,100.65
2018,1,19,15,0,583.0,95.0,2.6,12.2,304.0,112.03,68.7
2018,1,19,15,15,622.0,82.0,2.6,12.2,282.5,70.86,45.91
2018,1,19,15,30,661.0,69.0,2.6,12.2,261.0,48.59,38.21
2018,1,19,15,45,502.5,60.0,2.15,11.35,193.0,42.78,33.05
2018,1,19,16,0,344.0,51.0,1.7,10.5,125.0,36.88,27.68
2018,1,19,16,15,270.0,42.5,1.6,9.9,92.5,31.82,22.91
2018,1,19,16,30,196.0,34.0,1.5,9.3,60.0,25.88,17.16
2018,1,19,16,45,159.5,26.0,1.45,8.75,42.0,20.2,10.37
2018,1,19,17,0,123.0,18.0,1.4,8.2,24.0,14.3,0.0
2018,1,19,17,15,61.5,9.0,1.4,8.05,12.0,8.58,0.0
2018,1,19,17,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,20,7,15,61.0,6.5,1.45,4.9,8.0,0.0,0.0
2018,1,20,7,30,122.0,13.0,1.6,5.9,16.0,61.33,0.0
2018,1,20,7,45,219.0,24.5,1.75,6.9,43.5,143.38,69.28
2018,1,20,8,0,316.0,36.0,1.9,7.9,71.0,213.07,167.44
2018,1,20,8,15,413.5,45.5,2.1,8.5,113.0,279.19,228.66
2018,1,20,8,30,511.0,55.0,2.3,9.1,155.0,349.21,289.88
2018,1,20,8,45,621.5,54.0,2.55,9.7,204.5,416.78,347.82
2018,1,20,9,0,732.0,53.0,2.8,10.3,254.0,483.82,403.82
2018,1,20,9,15,766.5,56.0,2.9,10.7,294.5,516.93,430.9
2018,1,20,9,30,801.0,59.0,3.0,11.1,335.0,548.41,455.9
2018,1,20,9,45,825.5,61.0,3.1,11.55,371.0,570.82,472.94
2018,1,20,10,0,850.0,63.0,3.2,12.0,407.0,590.77,487.59
2018,1,20,10,15,865.0,64.5,3.2,12.3,437.0,598.36,492.28
2018,1,20,10,30,880.0,66.0,3.2,12.6,467.0,606.68,497.26
2018,1,20,10,45,890.0,67.5,3.25,12.9,490.5,609.0,497.53
2018,1,20,11,0,900.0,69.0,3.3,13.2,514.0,608.21,495.26
2018,1,20,11,15,905.5,70.0,3.3,13.35,530.0,601.1,488.09
2018,1,20,11,30,911.0,71.0,3.3,13.5,546.0,590.89,478.38
2018,1,20,11,45,912.0,72.0,3.35,13.65,554.0,575.12,464.33
2018,1,20,12,0,913.0,73.0,3.4,13.8,562.0,556.43,447.75
2018,1,20,12,15,907.5,75.5,3.4,13.9,562.0,533.17,427.22
2018,1,20,12,30,902.0,78.0,3.4,14.0,562.0,507.41,404.38
2018,1,20,12,45,891.5,80.5,3.35,14.05,554.0,477.1,377.51
2018,1,20,13,0,881.0,83.0,3.3,14.1,546.0,443.56,347.63
2018,1,20,13,15,845.5,88.5,3.25,14.1,523.5,402.7,311.8
2018,1,20,13,30,810.0,94.0,3.2,14.1,501.0,362.19,275.89
2018,1,20,13,45,827.5,86.5,3.15,14.05,487.0,326.38,242.2
2018,1,20,14,0,845.0,79.0,3.1,14.0,473.0,287.61,205.48
2018,1,20,14,15,831.0,76.5,3.0,13.85,445.0,243.64,165.58
2018,1,20,14,30,817.0,74.0,2.9,13.7,417.0,199.52,126.64
2018,1,20,14,45,797.0,71.0,2.8,13.5,383.0,154.32,89.75
2018,1,20,15,0,777.0,68.0,2.7,13.3,349.0,110.01,58.92
2018,1,20,15,15,745.0,64.5,2.7,13.3,310.0,66.09,38.29
2018,1,20,15,30,713.0,61.0,2.7,13.3,271.0,46.29,35.98
2018,1,20,15,45,669.0,56.5,2.0,12.1,229.5,44.02,34.08
2018,1,20,16,0,625.0,52.0,1.3,10.9,188.0,38.12,28.79
2018,1,20,16,15,456.5,49.0,1.25,10.1,136.5,37.34,27.87
2018,1,20,16,30,288.0,46.0,1.2,9.3,85.0,35.47,25.66
2018,1,20,16,45,231.0,33.0,1.15,8.5,56.5,25.89,15.33
2018,1,20,17,0,174.0,20.0,1.1,7.7,28.0,16.73,0.0
2018,1,20,17,15,87.0,10.0,1.1,7.55,14.0,9.53,0.0
2018,1,20,17,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,21,7,15,45.5,7.0,0.95,6.45,8.0,0.0,0.0
2018,1,21,7,30,91.0,14.0,1.1,7.0,16.0,50.03,0.0
2018,1,21,7,45,194.0,26.5,1.2,7.55,44.5,136.39,70.12
2018,1,21,8,0,297.0,39.0,1.3,8.1,73.0,207.8,163.38
2018,1,21,8,15,367.5,49.5,1.3,8.55,110.0,261.77,213.83
2018,1,21,8,30,438.0,60.0,1.3,9.0,147.0,318.24,263.29
2018,1,21,8,45,392.5,76.5,1.35,9.5,168.0,318.62,265.3
2018,1,21,9,0,347.0,93.0,1.4,10.0,189.0,317.71,265.16
2018,1,21,9,15,463.5,93.0,1.4,10.65,241.5,387.06,322.15
2018,1,21,9,30,580.0,93.0,1.4,11.3,294.0,462.91,381.97
2018,1,21,9,45,689.0,82.5,1.45,11.95,345.5,519.2,425.26
2018,1,21,10,0,798.0,72.0,1.5,12.6,397.0,572.6,465.37
2018,1,21,10,15,760.5,85.0,1.55,12.85,413.0,564.58,457.53
2018,1,21,10,30,723.0,98.0,1.6,13.1,429.0,555.27,449.04
2018,1,21,10,45,602.0,132.0,1.65,13.4,417.0,513.46,414.68
2018,1,21,11,0,481.0,166.0,1.7,13.7,405.0,466.22,376.18
2018,1,21,11,15,631.5,134.5,1.75,13.7,459.0,516.19,415.54
2018,1,21,11,30,782.0,103.0,1.8,13.7,513.0,556.31,445.79
2018,1,21,11,45,540.0,157.5,1.85,13.75,442.5,459.69,368.76
2018,1,21,12,0,298.0,212.0,1.9,13.8,372.0,366.52,294.23
2018,1,21,12,15,319.5,217.0,1.9,13.75,389.0,371.71,297.93
2018,1,21,12,30,341.0,222.0,1.9,13.7,406.0,374.68,299.14
2018,1,21,12,45,314.5,224.0,1.9,13.65,392.0,351.06,279.5
2018,1,21,13,0,288.0,226.0,1.9,13.6,378.0,328.08,260.45
2018,1,21,13,15,237.5,224.0,1.85,13.55,347.5,293.35,232.33
2018,1,21,13,30,187.0,222.0,1.8,13.5,317.0,262.25,207.36
2018,1,21,13,45,217.5,210.5,1.75,13.45,316.5,251.25,196.92
2018,1,21,14,0,248.0,199.0,1.7,13.4,316.0,235.48,182.1
2018,1,21,14,15,217.5,189.5,1.6,13.3,287.5,209.14,160.66
2018,1,21,14,30,187.0,180.0,1.5,13.2,259.0,183.1,139.99
2018,1,21,14,45,155.5,160.0,1.35,13.05,222.0,151.82,115.69
2018,1,21,15,0,124.0,140.0,1.2,12.9,185.0,123.76,94.76
2018,1,21,15,15,146.5,128.5,1.2,12.9,176.0,106.38,82.33
2018,1,21,15,30,169.0,117.0,1.2,12.9,167.0,92.37,76.97
2018,1,21,15,45,151.5,100.0,0.9,12.15,140.0,80.07,66.18
2018,1,21,16,0,134.0,83.0,0.6,11.4,113.0,67.42,54.87
2018,1,21,16,15,84.0,64.0,0.65,11.2,81.5,52.99,41.65
2018,1,21,16,30,34.0,45.0,0.7,11.0,50.0,39.6,29.17
2018,1,21,16,45,44.0,32.0,0.7,10.8,36.0,27.45,16.8
2018,1,21,17,0,54.0,19.0,0.7,10.6,22.0,15.86,0.0
2018,1,21,17,15,27.0,9.5,0.75,10.5,11.0,9.05,0.0
2018,1,21,17,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
