Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,16,15,703.0,116.0,3.65,20.5,495.0,175.56,107.12
2018,5,13,16,30,682.0,110.0,3.6,20.0,447.0,130.81,75.66
2018,5,13,16,45,651.5,103.0,3.5,19.5,396.5,87.53,53.43
2018,5,13,17,0,621.0,96.0,3.4,19.0,346.0,62.86,49.45
2018,5,13,17,15,577.0,89.5,3.3,18.35,296.0,60.98,48.07
2018,5,13,17,30,533.0,83.0,3.2,17.7,246.0,58.96,46.47
2018,5,13,17,45,472.0,73.5,3.1,17.05,198.0,54.13,42.25
2018,5,13,18,0,411.0,64.0,3.0,16.4,150.0,47.82,36.53
2018,5,13,18,15,320.5,52.5,2.8,15.8,108.5,40.06,29.29
2018,5,13,18,30,230.0,41.0,2.6,15.2,67.0,31.98,21.22
2018,5,13,18,45,135.0,25.5,2.35,14.6,39.0,20.22,2.76
2018,5,13,19,0,40.0,10.0,2.1,14.0,11.0,9.53,0.0
2018,5,13,19,15,20.0,5.0,2.1,13.7,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.85,11.15,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.8,11.2,2.0,1.91,0.0
2018,5,14,5,15,2.0,6.5,1.85,11.4,6.5,7.05,0.0
2018,5,14,5,30,0.0,11.0,1.9,11.6,11.0,10.19,1.86
2018,5,14,5,45,0.0,20.0,1.95,11.85,20.0,18.54,9.87
2018,5,14,6,0,0.0,29.0,2.0,12.1,29.0,26.91,17.34
2018,5,14,6,15,0.0,41.0,1.95,12.55,41.0,38.08,27.12
2018,5,14,6,30,0.0,53.0,1.9,13.0,53.0,49.26,36.78
2018,5,14,6,45,1.5,82.0,1.9,13.45,82.5,79.4,62.44
2018,5,14,7,0,3.0,111.0,1.9,13.9,112.0,110.53,88.44
2018,5,14,7,15,6.0,132.5,1.9,14.45,135.0,134.53,108.03
2018,5,14,7,30,9.0,154.0,1.9,15.0,158.0,158.56,127.29
2018,5,14,7,45,6.0,160.0,1.9,15.55,163.0,160.91,128.34
2018,5,14,8,0,3.0,166.0,1.9,16.1,168.0,163.36,129.5
2018,5,14,8,15,12.0,198.5,1.95,16.65,206.0,204.17,161.94
2018,5,14,8,30,21.0,231.0,2.0,17.2,244.0,245.23,193.85
2018,5,14,8,45,46.0,273.0,2.05,17.75,305.0,325.34,255.92
2018,5,14,9,0,71.0,315.0,2.1,18.3,366.0,393.54,307.13
2018,5,14,9,15,113.5,340.5,2.15,18.75,427.0,473.77,366.85
2018,5,14,9,30,156.0,366.0,2.2,19.2,488.0,540.08,414.95
2018,5,14,9,45,248.0,366.5,2.3,19.65,570.0,639.98,487.97
2018,5,14,10,0,340.0,367.0,2.4,20.1,652.0,726.3,549.41
2018,5,14,10,15,527.0,291.0,2.55,20.45,749.5,835.42,629.24
2018,5,14,10,30,714.0,215.0,2.7,20.8,847.0,935.12,698.93
2018,5,14,10,45,783.0,183.5,2.8,21.15,890.5,954.4,710.12
2018,5,14,11,0,852.0,152.0,2.9,21.5,934.0,968.34,718.54
2018,5,14,11,15,855.5,152.5,3.0,21.65,946.5,957.19,710.94
2018,5,14,11,30,859.0,153.0,3.1,21.8,959.0,943.16,701.71
2018,5,14,11,45,861.0,152.5,3.2,21.95,964.0,924.08,689.12
2018,5,14,12,0,863.0,152.0,3.3,22.1,969.0,902.38,674.79
2018,5,14,12,15,862.0,152.0,3.35,22.15,966.0,876.07,657.25
2018,5,14,12,30,861.0,152.0,3.4,22.2,963.0,847.5,638.15
2018,5,14,12,45,858.0,152.0,3.5,22.2,953.0,815.22,616.78
2018,5,14,13,0,855.0,152.0,3.6,22.2,943.0,781.06,593.93
2018,5,14,13,15,852.0,150.5,3.65,22.05,926.0,743.87,568.17
2018,5,14,13,30,849.0,149.0,3.7,21.9,909.0,704.76,539.75
2018,5,14,13,45,844.0,146.5,3.7,21.75,884.5,661.52,507.57
2018,5,14,14,0,839.0,144.0,3.7,21.6,860.0,617.22,473.88
2018,5,14,14,15,831.0,142.0,3.75,21.3,829.0,570.85,438.15
2018,5,14,14,30,823.0,140.0,3.8,21.0,798.0,524.05,401.08
2018,5,14,14,45,813.0,136.0,3.8,20.7,761.0,474.45,360.78
2018,5,14,15,0,803.0,132.0,3.8,20.4,724.0,425.03,319.54
2018,5,14,15,15,788.0,129.5,3.8,20.4,682.0,375.49,276.96
2018,5,14,15,30,773.0,127.0,3.8,20.4,640.0,327.03,234.61
2018,5,14,15,45,755.0,122.5,3.7,19.7,594.0,277.46,191.87
2018,5,14,16,0,737.0,118.0,3.6,19.0,548.0,223.84,146.48
2018,5,14,16,15,714.0,113.0,3.55,18.55,499.5,176.51,108.18
2018,5,14,16,30,691.0,108.0,3.5,18.1,451.0,131.78,76.35
2018,5,14,16,45,659.5,102.0,3.45,17.6,400.5,88.75,53.84
2018,5,14,17,0,628.0,96.0,3.4,17.1,350.0,62.74,49.72
2018,5,14,17,15,583.0,89.5,3.35,16.45,299.5,60.84,48.32
2018,5,14,17,30,538.0,83.0,3.3,15.8,249.0,58.8,46.7
2018,5,14,17,45,475.0,74.0,3.25,15.15,200.5,54.41,42.84
2018,5,14,18,0,412.0,65.0,3.2,14.5,152.0,48.52,37.46
2018,5,14,18,15,321.5,53.5,3.05,14.0,110.0,40.79,30.19
2018,5,14,18,30,231.0,42.0,2.9,13.5,68.0,32.73,22.14
2018,5,14,18,45,135.5,26.5,2.75,12.95,40.0,21.0,4.67
2018,5,14,19,0,40.0,11.0,2.6,12.4,12.0,10.48,0.0
2018,5,14,19,15,20.0,5.5,2.6,12.25,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.3,10.7,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.3,10.8,1.0,0.95,0.0
2018,5,15,5,15,0.0,5.5,1.5,11.25,5.5,5.24,0.0
2018,5,15,5,30,0.0,10.0,1.7,11.7,10.0,9.26,1.31
2018,5,15,5,45,0.0,17.5,1.85,12.15,17.5,16.22,7.94
2018,5,15,6,0,0.0,25.0,2.0,12.6,25.0,23.18,14.15
2018,5,15,6,15,0.0,35.0,2.0,13.05,35.0,32.49,22.28
2018,5,15,6,30,0.0,45.0,2.0,13.5,45.0,41.8,30.32
2018,5,15,6,45,1.0,75.5,1.95,14.0,76.0,72.03,56.04
2018,5,15,7,0,2.0,106.0,1.9,14.5,107.0,104.21,82.91
2018,5,15,7,15,5.0,131.0,1.9,14.95,133.5,132.02,105.71
2018,5,15,7,30,8.0,156.0,1.9,15.4,160.0,159.86,128.11
2018,5,15,7,45,13.0,177.0,1.85,15.8,184.0,185.01,148.01
2018,5,15,8,0,18.0,198.0,1.8,16.2,208.0,210.29,167.7
2018,5,15,8,15,28.0,226.5,1.8,16.7,243.5,260.74,207.06
2018,5,15,8,30,38.0,255.0,1.8,17.2,279.0,299.89,236.72
2018,5,15,8,45,34.0,265.0,1.8,17.65,288.0,305.16,239.4
2018,5,15,9,0,30.0,275.0,1.8,18.1,297.0,310.27,242.12
2018,5,15,9,15,33.5,296.0,1.85,18.6,321.5,334.36,259.59
2018,5,15,9,30,37.0,317.0,1.9,19.1,346.0,358.13,276.55
2018,5,15,9,45,70.0,355.0,2.0,19.6,413.0,428.46,329.11
2018,5,15,10,0,103.0,393.0,2.1,20.1,480.0,498.18,379.78
2018,5,15,10,15,171.5,409.0,2.2,20.5,559.0,590.03,446.63
2018,5,15,10,30,240.0,425.0,2.3,20.9,638.0,678.65,509.3
2018,5,15,10,45,345.5,392.5,2.4,21.3,706.5,739.6,553.54
2018,5,15,11,0,451.0,360.0,2.5,21.7,775.0,806.31,600.89
2018,5,15,11,15,625.0,271.5,2.6,22.0,854.5,871.25,649.17
2018,5,15,11,30,799.0,183.0,2.7,22.3,934.0,924.9,685.81
2018,5,15,11,45,839.0,161.5,2.8,22.55,953.5,919.94,681.95
2018,5,15,12,0,879.0,140.0,2.9,22.8,973.0,906.44,672.97
2018,5,15,12,15,876.5,140.5,3.0,22.9,969.5,879.08,655.13
2018,5,15,12,30,874.0,141.0,3.1,23.0,966.0,849.5,635.76
2018,5,15,12,45,869.5,142.0,3.2,23.05,955.0,816.68,614.15
2018,5,15,13,0,865.0,143.0,3.3,23.1,944.0,782.01,591.09
2018,5,15,13,15,861.5,142.0,3.4,23.0,927.0,744.66,565.91
2018,5,15,13,30,858.0,141.0,3.5,22.9,910.0,705.72,537.9
2018,5,15,13,45,852.0,139.5,3.55,22.75,885.5,663.33,506.65
2018,5,15,14,0,846.0,138.0,3.6,22.6,861.0,619.88,473.86
2018,5,15,14,15,838.0,136.0,3.65,22.2,830.0,570.98,436.7
2018,5,15,14,30,830.0,134.0,3.7,21.8,799.0,523.94,399.78
2018,5,15,14,45,820.0,131.0,3.75,21.45,762.5,474.92,360.19
2018,5,15,15,0,810.0,128.0,3.8,21.1,726.0,426.06,319.59
2018,5,15,15,15,795.5,125.0,3.8,21.1,684.0,375.98,276.68
2018,5,15,15,30,781.0,122.0,3.8,21.1,642.0,326.91,233.91
2018,5,15,15,45,761.5,119.0,3.85,19.95,596.0,277.81,192.02
2018,5,15,16,0,742.0,116.0,3.9,18.8,550.0,224.98,147.52
2018,5,15,16,15,717.5,111.5,3.9,18.2,501.0,177.57,109.08
2018,5,15,16,30,693.0,107.0,3.9,17.6,452.0,132.91,77.07
2018,5,15,16,45,661.0,101.5,3.85,17.0,401.5,90.11,54.26
2018,5,15,17,0,629.0,96.0,3.8,16.4,351.0,62.59,49.72
2018,5,15,17,15,588.0,88.5,3.7,15.95,301.0,59.89,47.58
2018,5,15,17,30,547.0,81.0,3.6,15.5,251.0,56.98,45.14
2018,5,15,17,45,458.5,73.5,3.5,15.0,198.0,53.75,42.29
2018,5,15,18,0,370.0,66.0,3.4,14.5,145.0,49.13,38.02
2018,5,15,18,15,247.0,53.0,3.2,14.15,99.5,40.21,29.69
2018,5,15,18,30,124.0,40.0,3.0,13.8,54.0,32.54,22.05
2018,5,15,18,45,71.0,24.5,2.85,13.45,31.5,20.29,5.5
2018,5,15,19,0,18.0,9.0,2.7,13.1,9.0,8.58,0.0
2018,5,15,19,15,9.0,4.5,2.5,12.9,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,1.3,9.7,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,1.3,9.9,5.0,14.41,0.0
2018,5,16,5,15,129.5,20.0,1.6,10.65,30.5,93.95,0.0
2018,5,16,5,30,234.0,35.0,1.9,11.4,56.0,182.91,132.41
2018,5,16,5,45,310.0,44.0,2.2,12.15,91.0,240.75,194.4
2018,5,16,6,0,386.0,53.0,2.5,12.9,126.0,310.55,256.76
2018,5,16,6,15,229.5,72.5,2.5,13.35,119.5,238.42,198.82
2018,5,16,6,30,73.0,92.0,2.5,13.8,113.0,156.6,128.86
2018,5,16,6,45,278.5,101.5,2.5,14.25,204.5,322.9,270.81
2018,5,16,7,0,484.0,111.0,2.5,14.7,296.0,508.48,420.64
2018,5,16,7,15,607.5,102.0,2.5,15.1,368.0,615.36,502.26
2018,5,16,7,30,731.0,93.0,2.5,15.5,440.0,722.86,579.81
2018,5,16,7,45,621.5,127.5,2.45,15.9,445.0,693.92,554.56
2018,5,16,8,0,512.0,162.0,2.4,16.3,450.0,648.41,517.32
2018,5,16,8,15,581.5,162.0,2.4,16.75,516.0,727.82,574.47
2018,5,16,8,30,651.0,162.0,2.4,17.2,582.0,802.43,624.69
2018,5,16,8,45,669.0,160.0,2.45,17.65,617.5,827.28,639.21
2018,5,16,9,0,687.0,158.0,2.5,18.1,653.0,850.31,652.85
2018,5,16,9,15,532.0,227.5,2.55,18.45,623.5,778.51,598.82
2018,5,16,9,30,377.0,297.0,2.6,18.8,594.0,705.39,541.2
2018,5,16,9,45,213.0,314.0,2.65,19.15,483.0,549.44,423.76
2018,5,16,10,0,49.0,331.0,2.7,19.5,372.0,379.84,292.29
2018,5,16,10,15,129.5,358.5,2.8,19.75,472.0,496.15,381.66
2018,5,16,10,30,210.0,386.0,2.9,20.0,572.0,598.68,457.27
2018,5,16,10,45,521.0,279.5,2.95,20.25,755.5,803.6,610.21
2018,5,16,11,0,832.0,173.0,3.0,20.5,939.0,980.07,731.23
2018,5,16,11,15,585.0,245.0,3.05,20.65,787.0,808.58,611.34
2018,5,16,11,30,338.0,317.0,3.1,20.8,635.0,634.83,483.45
2018,5,16,11,45,193.0,347.0,3.15,20.9,529.0,514.99,393.45
2018,5,16,12,0,48.0,377.0,3.2,21.0,423.0,399.38,303.81
2018,5,16,12,15,72.0,388.0,3.25,21.05,456.5,425.87,324.59
2018,5,16,12,30,96.0,399.0,3.3,21.1,490.0,452.05,344.4
2018,5,16,12,45,148.0,423.5,3.35,21.15,562.0,507.4,386.03
2018,5,16,13,0,200.0,448.0,3.4,21.2,634.0,558.01,423.4
2018,5,16,13,15,210.0,431.5,3.4,21.15,623.0,538.31,409.16
2018,5,16,13,30,220.0,415.0,3.4,21.1,612.0,517.84,394.55
2018,5,16,13,45,271.0,384.5,3.45,21.05,621.0,506.21,387.08
2018,5,16,14,0,322.0,354.0,3.5,21.0,630.0,494.42,378.88
2018,5,16,14,15,383.5,323.5,3.5,20.8,640.0,479.16,367.73
2018,5,16,14,30,445.0,293.0,3.5,20.6,650.0,462.7,354.74
2018,5,16,14,45,638.0,210.5,3.55,20.45,696.5,455.96,347.77
2018,5,16,15,0,831.0,128.0,3.6,20.3,743.0,436.04,327.86
2018,5,16,15,15,816.0,125.0,3.6,20.3,700.0,384.76,283.84
2018,5,16,15,30,801.0,122.0,3.6,20.3,657.0,334.52,240.05
2018,5,16,15,45,784.0,118.0,3.65,19.65,610.5,284.21,196.6
2018,5,16,16,0,767.0,114.0,3.7,19.0,564.0,235.56,154.91
2018,5,16,16,15,746.0,108.5,3.65,18.55,515.0,181.11,110.5
2018,5,16,16,30,725.0,103.0,3.6,18.1,466.0,134.56,76.68
2018,5,16,16,45,695.5,97.5,3.6,17.65,415.0,90.2,52.56
2018,5,16,17,0,666.0,92.0,3.6,17.2,364.0,59.54,46.88
2018,5,16,17,15,625.0,85.0,3.5,16.7,312.5,57.09,44.96
2018,5,16,17,30,584.0,78.0,3.4,16.2,261.0,54.43,42.76
2018,5,16,17,45,526.5,70.0,3.3,15.65,212.0,50.7,39.49
2018,5,16,18,0,469.0,62.0,3.2,15.1,163.0,46.76,35.85
2018,5,16,18,15,380.5,51.5,2.9,14.55,119.5,40.23,29.7
2018,5,16,18,30,292.0,41.0,2.6,14.0,76.0,31.86,21.54
2018,5,16,18,45,180.0,27.0,2.25,13.45,45.5,21.34,7.13
2018,5,16,19,0,68.0,13.0,1.9,12.9,15.0,12.39,0.0
2018,5,16,19,15,34.0,6.5,1.8,12.6,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,17,4,45,1.5,1.5,1.45,11.35,1.5,0.0,0.0
2018,5,17,5,0,3.0,3.0,1.6,11.6,3.0,4.02,0.0
2018,5,17,5,15,41.0,14.5,1.8,12.05,18.0,40.84,0.0
2018,5,17,5,30,79.0,26.0,2.0,12.5,33.0,81.67,57.25
2018,5,17,5,45,120.5,37.5,2.25,12.9,56.5,119.28,94.62
2018,5,17,6,0,162.0,49.0,2.5,13.3,80.0,160.81,132.16
2018,5,17,6,15,89.0,61.0,2.55,13.75,79.0,126.2,103.41
2018,5,17,6,30,16.0,73.0,2.6,14.2,78.0,85.46,67.71
2018,5,17,6,45,9.0,94.5,2.65,14.65,97.5,98.14,78.15
2018,5,17,7,0,2.0,116.0,2.7,15.1,117.0,115.05,91.78
2018,5,17,7,15,2.0,130.5,2.65,15.6,131.5,128.99,102.88
2018,5,17,7,30,2.0,145.0,2.6,16.1,146.0,142.93,113.78
2018,5,17,7,45,14.5,174.0,2.6,16.55,182.0,182.87,146.19
2018,5,17,8,0,27.0,203.0,2.6,17.0,218.0,234.98,187.64
2018,5,17,8,15,37.5,226.5,2.55,17.45,249.5,269.04,213.88
2018,5,17,8,30,48.0,250.0,2.5,17.9,281.0,303.21,239.8
2018,5,17,8,45,62.0,278.0,2.5,18.35,321.0,345.7,271.86
2018,5,17,9,0,76.0,306.0,2.5,18.8,361.0,388.1,303.23
2018,5,17,9,15,229.5,289.0,2.55,19.2,467.5,541.96,422.09
2018,5,17,9,30,383.0,272.0,2.6,19.6,574.0,684.8,527.45
2018,5,17,9,45,486.0,260.0,2.6,20.0,659.5,771.1,588.09
2018,5,17,10,0,589.0,248.0,2.6,20.4,745.0,860.6,649.46
2018,5,17,10,15,702.5,202.5,2.7,20.75,813.5,919.86,689.19
2018,5,17,10,30,816.0,157.0,2.8,21.1,882.0,971.08,722.04
2018,5,17,10,45,849.5,143.0,2.85,21.4,912.5,971.67,720.86
2018,5,17,11,0,883.0,129.0,2.9,21.7,943.0,977.99,724.09
2018,5,17,11,15,886.0,129.5,3.0,21.95,955.5,966.37,716.01
2018,5,17,11,30,889.0,130.0,3.1,22.2,968.0,951.81,706.19
2018,5,17,11,45,889.5,130.5,3.15,22.4,972.5,932.13,692.78
2018,5,17,12,0,890.0,131.0,3.2,22.6,977.0,909.78,677.65
2018,5,17,12,15,890.0,130.0,3.3,22.7,974.0,883.1,660.16
2018,5,17,12,30,890.0,129.0,3.4,22.8,971.0,854.05,641.0
2018,5,17,12,45,889.0,127.0,3.5,22.85,960.5,821.07,619.12
2018,5,17,13,0,888.0,125.0,3.6,22.9,950.0,786.02,595.64
2018,5,17,13,15,884.0,124.5,3.7,22.8,932.5,748.18,570.3
2018,5,17,13,30,880.0,124.0,3.8,22.7,915.0,708.71,542.12
2018,5,17,13,45,875.0,122.0,3.9,22.55,890.5,665.89,510.56
2018,5,17,14,0,870.0,120.0,4.0,22.4,866.0,621.87,477.3
2018,5,17,14,15,862.0,118.5,4.05,22.15,835.0,575.61,441.52
2018,5,17,14,30,854.0,117.0,4.1,21.9,804.0,528.79,404.3
2018,5,17,14,45,844.0,115.0,4.15,21.6,767.5,480.27,364.84
2018,5,17,15,0,834.0,113.0,4.2,21.3,731.0,431.77,324.28
2018,5,17,15,15,820.5,110.0,4.2,21.3,689.0,375.64,276.6
2018,5,17,15,30,807.0,107.0,4.2,21.3,647.0,325.72,232.91
2018,5,17,15,45,790.5,103.5,4.2,20.45,601.5,275.71,189.65
2018,5,17,16,0,774.0,100.0,4.2,19.6,556.0,227.26,148.01
2018,5,17,16,15,752.0,96.0,4.15,19.05,507.5,179.34,108.71
2018,5,17,16,30,730.0,92.0,4.1,18.5,459.0,133.91,75.59
2018,5,17,16,45,699.5,88.5,4.05,17.95,409.0,85.51,47.73
2018,5,17,17,0,669.0,85.0,4.0,17.4,359.0,54.21,42.17
2018,5,17,17,15,626.0,79.5,3.9,16.8,308.5,52.68,41.05
2018,5,17,17,30,583.0,74.0,3.8,16.2,258.0,51.03,39.75
2018,5,17,17,45,522.0,67.5,3.7,15.6,209.5,48.4,37.47
2018,5,17,18,0,461.0,61.0,3.6,15.0,161.0,45.68,34.93
2018,5,17,18,15,356.5,51.5,3.5,14.6,117.0,39.06,28.7
2018,5,17,18,30,252.0,42.0,3.4,14.2,73.0,32.56,22.2
2018,5,17,18,45,143.0,26.5,3.3,13.8,42.5,20.85,7.65
2018,5,17,19,0,34.0,11.0,3.2,13.4,12.0,10.48,0.0
2018,5,17,19,15,17.0,5.5,3.15,13.3,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,4,45,1.0,1.0,2.6,12.25,1.0,0.0,0.0
2018,5,18,5,0,2.0,2.0,2.6,12.3,2.0,2.68,0.0
2018,5,18,5,15,8.0,6.5,2.7,12.45,7.0,10.54,0.0
2018,5,18,5,30,14.0,11.0,2.8,12.6,12.0,19.21,9.37
2018,5,18,5,45,12.0,15.0,2.85,12.8,16.5,20.42,11.64
2018,5,18,6,0,10.0,19.0,2.9,13.0,21.0,23.59,14.68
2018,5,18,6,15,5.0,25.0,2.95,13.35,26.0,26.27,17.05
2018,5,18,6,30,0.0,31.0,3.0,13.7,31.0,28.76,19.11
2018,5,18,6,45,0.0,45.0,3.0,14.05,45.0,41.8,30.24
2018,5,18,7,0,0.0,59.0,3.0,14.4,59.0,54.86,41.24
2018,5,18,7,15,0.0,73.5,3.0,14.65,73.5,68.4,52.51
2018,5,18,7,30,0.0,88.0,3.0,14.9,88.0,82.22,63.86
2018,5,18,7,45,0.0,95.0,2.95,15.15,95.0,88.91,69.13
2018,5,18,8,0,0.0,102.0,2.9,15.4,102.0,95.61,74.37
2018,5,18,8,15,0.0,96.5,2.9,15.8,96.5,90.11,69.47
2018,5,18,8,30,0.0,91.0,2.9,16.2,91.0,84.85,64.83
2018,5,18,8,45,0.0,111.0,2.9,16.6,111.0,104.07,80.26
2018,5,18,9,0,0.0,131.0,2.9,17.0,131.0,123.4,95.59
2018,5,18,9,15,4.0,163.5,2.9,17.5,166.5,158.82,123.77
2018,5,18,9,30,8.0,196.0,2.9,18.0,202.0,194.36,151.57
2018,5,18,9,45,16.0,252.5,2.9,18.55,265.5,257.62,200.62
2018,5,18,10,0,24.0,309.0,2.9,19.1,329.0,332.36,257.21
2018,5,18,10,15,51.0,351.5,2.9,19.5,396.0,400.6,308.57
2018,5,18,10,30,78.0,394.0,2.9,19.9,463.0,467.81,358.03
2018,5,18,10,45,226.0,382.0,2.95,20.3,589.0,614.41,468.29
2018,5,18,11,0,374.0,370.0,3.0,20.7,715.0,736.09,556.61
2018,5,18,11,15,596.5,272.0,3.05,20.9,831.0,846.87,638.39
2018,5,18,11,30,819.0,174.0,3.1,21.1,947.0,937.17,700.35
2018,5,18,11,45,814.5,176.5,3.15,21.35,948.5,915.0,684.11
2018,5,18,12,0,810.0,179.0,3.2,21.6,950.0,890.49,667.28
2018,5,18,12,15,689.0,258.0,3.3,21.65,912.5,838.04,630.76
2018,5,18,12,30,568.0,337.0,3.4,21.7,875.0,786.09,591.53
2018,5,18,12,45,698.5,253.0,3.45,21.7,907.5,788.27,596.94
2018,5,18,13,0,829.0,169.0,3.5,21.7,940.0,782.83,595.89
2018,5,18,13,15,793.0,186.0,3.55,21.55,912.5,738.22,563.57
2018,5,18,13,30,757.0,203.0,3.6,21.4,885.0,693.17,530.46
2018,5,18,13,45,662.0,245.5,3.6,21.25,830.0,633.81,485.38
2018,5,18,14,0,567.0,288.0,3.6,21.1,775.0,582.23,445.61
2018,5,18,14,15,590.0,264.5,3.6,20.85,755.0,544.03,417.03
2018,5,18,14,30,613.0,241.0,3.6,20.6,735.0,504.89,386.7
2018,5,18,14,45,645.5,213.0,3.55,20.3,712.0,463.81,353.84
2018,5,18,15,0,678.0,185.0,3.5,20.0,689.0,419.38,317.14
2018,5,18,15,15,601.5,200.0,3.5,20.0,628.0,367.96,275.09
2018,5,18,15,30,525.0,215.0,3.5,20.0,567.0,324.35,239.45
2018,5,18,15,45,537.0,193.5,3.5,19.2,531.5,280.93,202.64
2018,5,18,16,0,549.0,172.0,3.5,18.4,496.0,236.55,164.83
2018,5,18,16,15,612.0,141.5,3.55,17.75,473.5,190.25,124.02
2018,5,18,16,30,675.0,111.0,3.6,17.1,451.0,139.23,82.32
2018,5,18,16,45,657.0,103.5,3.65,16.5,405.0,96.4,57.49
2018,5,18,17,0,639.0,96.0,3.7,15.9,359.0,62.19,49.45
2018,5,18,17,15,598.0,88.5,3.65,15.3,308.5,59.48,47.33
2018,5,18,17,30,557.0,81.0,3.6,14.7,258.0,56.55,44.9
2018,5,18,17,45,499.5,73.0,3.55,14.15,210.0,52.93,41.73
2018,5,18,18,0,442.0,65.0,3.5,13.6,162.0,49.12,38.2
2018,5,18,18,15,351.5,55.0,3.45,13.35,119.5,41.75,31.25
2018,5,18,18,30,261.0,45.0,3.4,13.1,77.0,34.95,24.43
2018,5,18,18,45,157.0,29.0,3.35,12.8,46.0,22.88,9.77
2018,5,18,19,0,53.0,13.0,3.3,12.5,15.0,12.39,0.0
2018,5,18,19,15,26.5,6.5,3.3,12.45,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,19,4,45,3.0,2.0,3.85,12.0,2.0,0.0,0.0
2018,5,19,5,0,6.0,4.0,3.8,12.0,4.0,6.15,0.0
2018,5,19,5,15,15.5,7.5,3.85,12.1,8.5,15.06,0.0
2018,5,19,5,30,25.0,11.0,3.9,12.2,13.0,29.46,17.62
2018,5,19,5,45,22.0,12.0,3.95,12.25,15.0,24.64,15.36
2018,5,19,6,0,19.0,13.0,4.0,12.3,17.0,24.8,15.94
2018,5,19,6,15,9.5,17.5,4.0,12.45,19.5,22.33,13.84
2018,5,19,6,30,0.0,22.0,4.0,12.6,22.0,20.4,11.98
2018,5,19,6,45,0.0,42.0,4.0,12.7,42.0,39.0,28.01
2018,5,19,7,0,0.0,62.0,4.0,12.8,62.0,57.66,43.89
2018,5,19,7,15,2.0,95.5,4.0,13.2,96.5,91.82,72.71
2018,5,19,7,30,4.0,129.0,4.0,13.6,131.0,127.41,102.22
2018,5,19,7,45,3.5,141.5,4.05,14.05,143.5,139.06,111.3
2018,5,19,8,0,3.0,154.0,4.1,14.5,156.0,150.67,120.27
2018,5,19,8,15,4.0,169.5,4.1,14.8,172.0,166.65,132.84
2018,5,19,8,30,5.0,185.0,4.1,15.1,188.0,182.62,145.28
2018,5,19,8,45,9.0,205.5,4.15,15.4,211.5,206.47,164.1
2018,5,19,9,0,13.0,226.0,4.2,15.7,235.0,230.32,182.72
2018,5,19,9,15,25.5,261.5,4.2,16.05,281.0,289.26,229.11
2018,5,19,9,30,38.0,297.0,4.2,16.4,327.0,337.51,266.28
2018,5,19,9,45,39.0,323.5,4.2,16.75,355.5,364.54,286.1
2018,5,19,10,0,40.0,350.0,4.2,17.1,384.0,391.01,305.37
2018,5,19,10,15,155.0,364.5,4.25,17.45,502.0,527.66,411.94
2018,5,19,10,30,270.0,379.0,4.3,17.8,620.0,661.05,511.98
2018,5,19,10,45,506.5,296.5,4.3,18.1,760.5,808.46,623.48
2018,5,19,11,0,743.0,214.0,4.3,18.4,901.0,943.49,720.25
2018,5,19,11,15,711.0,231.5,4.35,18.5,896.0,915.71,699.5
2018,5,19,11,30,679.0,249.0,4.4,18.6,891.0,885.83,678.43
2018,5,19,11,45,761.5,211.5,4.45,18.75,934.5,905.11,692.12
2018,5,19,12,0,844.0,174.0,4.5,18.9,978.0,916.58,699.88
2018,5,19,12,15,860.0,165.5,4.5,18.8,983.0,896.38,685.99
2018,5,19,12,30,876.0,157.0,4.5,18.7,988.0,869.39,667.56
2018,5,19,12,45,822.0,182.5,4.55,18.65,955.5,822.33,635.05
2018,5,19,13,0,768.0,208.0,4.6,18.6,923.0,772.29,598.83
2018,5,19,13,15,812.0,183.5,4.65,18.45,927.0,750.79,584.23
2018,5,19,13,30,856.0,159.0,4.7,18.3,931.0,724.52,565.45
2018,5,19,13,45,849.5,158.0,4.7,18.15,906.5,681.49,532.65
2018,5,19,14,0,843.0,157.0,4.7,18.0,882.0,637.51,498.51
2018,5,19,14,15,817.0,161.5,4.7,17.8,843.5,586.72,458.41
2018,5,19,14,30,791.0,166.0,4.7,17.6,805.0,537.13,418.4
2018,5,19,14,45,795.0,157.0,4.7,17.35,774.0,491.33,380.48
2018,5,19,15,0,799.0,148.0,4.7,17.1,743.0,444.42,340.55
2018,5,19,15,15,783.5,145.0,4.7,17.1,700.5,394.62,297.26
2018,5,19,15,30,768.0,142.0,4.7,17.1,658.0,340.34,249.87
2018,5,19,15,45,736.0,141.0,4.65,16.5,607.5,289.84,206.16
2018,5,19,16,0,704.0,140.0,4.6,15.9,557.0,242.55,165.63
2018,5,19,16,15,663.0,138.0,4.6,15.5,504.0,196.56,128.26
2018,5,19,16,30,622.0,136.0,4.6,15.1,451.0,155.14,98.19
2018,5,19,16,45,532.0,135.0,4.55,14.75,384.0,117.24,78.21
2018,5,19,17,0,442.0,134.0,4.5,14.4,317.0,90.48,74.71
2018,5,19,17,15,406.0,120.5,4.4,13.9,271.0,83.42,68.82
2018,5,19,17,30,370.0,107.0,4.3,13.4,225.0,75.91,62.38
2018,5,19,17,45,239.5,74.5,4.2,12.95,145.5,53.4,42.35
2018,5,19,18,0,109.0,42.0,4.1,12.5,66.0,34.03,24.9
2018,5,19,18,15,54.5,25.5,4.0,12.2,37.5,21.15,13.17
2018,5,19,18,30,0.0,9.0,3.9,11.9,9.0,8.33,1.57
2018,5,19,18,45,0.0,6.0,3.8,11.6,6.0,5.55,0.0
2018,5,19,19,0,0.0,3.0,3.7,11.3,3.0,2.86,0.0
2018,5,19,19,15,0.0,1.5,3.7,11.3,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,3.4,11.4,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.4,11.4,2.0,2.3,0.0
2018,5,20,5,15,14.5,8.0,3.45,11.55,9.5,15.27,0.0
2018,5,20,5,30,28.0,14.0,3.5,11.7,17.0,29.83,18.14
2018,5,20,5,45,31.5,18.0,3.55,11.8,23.0,36.83,25.8
2018,5,20,6,0,35.0,22.0,3.6,11.9,29.0,44.31,32.96
2018,5,20,6,15,17.5,16.5,3.6,12.1,20.0,28.44,19.34
2018,5,20,6,30,0.0,11.0,3.6,12.3,11.0,10.19,3.17
2018,5,20,6,45,0.0,19.5,3.65,12.5,19.5,18.08,9.99
2018,5,20,7,0,0.0,28.0,3.7,12.7,28.0,25.98,16.76
2018,5,20,7,15,0.0,55.5,3.7,12.95,55.5,51.6,38.58
2018,5,20,7,30,0.0,83.0,3.7,13.2,83.0,77.29,60.13
2018,5,20,7,45,0.0,94.0,3.75,13.5,94.0,87.9,68.74
2018,5,20,8,0,0.0,105.0,3.8,13.8,105.0,98.55,77.3
2018,5,20,8,15,4.0,142.0,3.75,13.75,144.5,138.66,110.41
2018,5,20,8,30,8.0,179.0,3.7,13.7,184.0,179.22,143.39
2018,5,20,8,45,15.5,210.0,3.7,13.7,221.0,217.12,173.92
2018,5,20,9,0,23.0,241.0,3.7,13.7,258.0,266.41,213.15
2018,5,20,9,15,26.0,257.5,3.7,13.7,277.5,285.44,227.75
2018,5,20,9,30,29.0,274.0,3.7,13.7,297.0,304.26,242.19
2018,5,20,9,45,26.5,293.0,3.7,13.75,314.5,320.06,253.88
2018,5,20,10,0,24.0,312.0,3.7,13.8,332.0,335.47,265.23
2018,5,20,10,15,67.0,363.5,3.75,14.05,422.5,428.79,338.16
2018,5,20,10,30,110.0,415.0,3.8,14.3,513.0,531.82,416.17
2018,5,20,10,45,151.5,433.0,3.85,14.5,571.5,585.15,456.03
2018,5,20,11,0,193.0,451.0,3.9,14.7,630.0,636.61,494.18
2018,5,20,11,15,214.5,455.0,3.95,15.15,656.0,653.07,505.48
2018,5,20,11,30,236.0,459.0,4.0,15.6,682.0,667.96,515.76
2018,5,20,11,45,239.5,460.0,4.05,16.05,687.5,666.4,513.56
2018,5,20,12,0,243.0,461.0,4.1,16.5,693.0,657.97,506.58
2018,5,20,12,15,255.5,453.5,4.15,16.9,696.5,648.46,499.33
2018,5,20,12,30,268.0,446.0,4.2,17.3,700.0,637.81,491.23
2018,5,20,12,45,331.5,424.5,4.25,17.65,735.5,653.96,504.01
2018,5,20,13,0,395.0,403.0,4.3,18.0,771.0,665.77,513.25
2018,5,20,13,15,413.5,386.0,4.35,17.9,765.0,641.88,496.35
2018,5,20,13,30,432.0,369.0,4.4,17.8,759.0,617.94,479.22
2018,5,20,13,45,429.0,358.0,4.45,17.65,736.5,583.38,453.58
2018,5,20,14,0,426.0,347.0,4.5,17.5,714.0,548.69,427.43
2018,5,20,14,15,414.5,338.5,4.45,17.05,685.0,511.27,398.85
2018,5,20,14,30,403.0,330.0,4.4,16.6,656.0,474.59,370.35
2018,5,20,14,45,314.5,334.5,4.4,16.1,582.0,419.45,327.46
2018,5,20,15,0,226.0,339.0,4.4,15.6,508.0,374.17,292.46
2018,5,20,15,15,182.0,321.0,4.4,15.6,452.0,329.18,257.15
2018,5,20,15,30,138.0,303.0,4.4,15.6,396.0,288.72,225.62
2018,5,20,15,45,84.0,256.5,4.25,14.7,312.0,237.33,186.6
2018,5,20,16,0,30.0,210.0,4.1,13.8,228.0,184.33,146.39
2018,5,20,16,15,85.5,210.0,4.0,13.5,255.0,188.13,147.63
2018,5,20,16,30,141.0,210.0,3.9,13.2,282.0,177.7,137.51
2018,5,20,16,45,109.0,168.0,3.85,12.9,220.0,136.74,106.89
2018,5,20,17,0,77.0,126.0,3.8,12.6,158.0,100.03,83.62
2018,5,20,17,15,49.5,105.0,3.7,12.5,124.5,90.42,75.39
2018,5,20,17,30,22.0,84.0,3.6,12.4,91.0,73.73,60.67
2018,5,20,17,45,11.0,57.0,3.55,12.25,60.5,53.03,42.15
2018,5,20,18,0,0.0,30.0,3.5,12.1,30.0,27.83,19.4
2018,5,20,18,15,0.0,27.5,3.45,12.1,27.5,25.51,17.07
2018,5,20,18,30,0.0,25.0,3.4,12.1,25.0,23.2,14.51
2018,5,20,18,45,0.5,16.5,3.35,12.05,16.5,15.3,5.48
2018,5,20,19,0,1.0,8.0,3.3,12.0,8.0,7.63,0.0
2018,5,20,19,15,0.5,4.0,3.25,12.0,4.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.7,11.75,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.6,11.8,7.0,10.2,0.0
2018,5,21,5,15,64.5,25.0,1.6,12.0,31.0,70.21,0.0
2018,5,21,5,30,120.0,43.0,1.6,12.2,55.0,131.18,98.13
2018,5,21,5,45,204.5,60.0,1.6,12.4,94.5,199.1,160.89
2018,5,21,6,0,289.0,77.0,1.6,12.6,134.0,284.6,234.75
2018,5,21,6,15,358.0,89.0,1.55,13.0,180.5,352.87,292.73
2018,5,21,6,30,427.0,101.0,1.5,13.4,227.0,426.58,353.01
2018,5,21,6,45,480.5,109.5,1.4,13.85,276.5,489.91,402.47
2018,5,21,7,0,534.0,118.0,1.3,14.3,326.0,556.42,452.26
2018,5,21,7,15,574.0,124.0,1.25,14.9,376.5,617.51,495.76
2018,5,21,7,30,614.0,130.0,1.2,15.5,427.0,675.43,535.16
2018,5,21,7,45,646.0,134.0,1.15,16.1,476.0,724.88,566.55
2018,5,21,8,0,678.0,138.0,1.1,16.7,525.0,774.06,596.84
2018,5,21,8,15,701.0,142.0,1.1,17.4,572.0,814.62,620.78
2018,5,21,8,30,724.0,146.0,1.1,18.1,619.0,853.9,643.46
2018,5,21,8,45,743.0,149.0,1.05,18.75,662.5,886.74,660.79
2018,5,21,9,0,762.0,152.0,1.0,19.4,706.0,917.66,676.58
2018,5,21,9,15,780.0,151.5,1.15,20.05,745.0,936.47,687.76
2018,5,21,9,30,798.0,151.0,1.3,20.7,784.0,958.34,701.02
2018,5,21,9,45,813.5,150.5,1.45,21.3,818.5,975.18,711.06
2018,5,21,10,0,829.0,150.0,1.6,21.9,853.0,989.25,719.37
2018,5,21,10,15,836.5,150.5,1.75,22.35,879.0,993.63,721.92
2018,5,21,10,30,844.0,151.0,1.9,22.8,905.0,995.02,722.66
2018,5,21,10,45,850.0,151.5,2.1,23.25,925.0,991.91,721.14
2018,5,21,11,0,856.0,152.0,2.3,23.7,945.0,977.82,712.46
2018,5,21,11,15,859.0,153.0,2.45,23.95,957.5,966.8,705.83
2018,5,21,11,30,862.0,154.0,2.6,24.2,970.0,952.92,697.26
2018,5,21,11,45,863.5,154.0,2.75,24.45,975.0,933.99,685.35
2018,5,21,12,0,865.0,154.0,2.9,24.7,980.0,912.47,671.68
2018,5,21,12,15,861.5,155.5,3.0,24.75,976.5,885.54,654.49
2018,5,21,12,30,858.0,157.0,3.1,24.8,973.0,856.49,635.79
2018,5,21,12,45,851.0,159.0,3.2,24.8,961.0,826.1,616.16
2018,5,21,13,0,844.0,161.0,3.3,24.8,949.0,790.25,592.6
2018,5,21,13,15,840.5,159.0,3.4,24.65,931.5,751.95,566.86
2018,5,21,13,30,837.0,157.0,3.5,24.5,914.0,712.2,538.79
2018,5,21,13,45,830.5,154.5,3.55,24.35,888.5,668.77,507.24
2018,5,21,14,0,824.0,152.0,3.6,24.2,863.0,624.46,474.3
2018,5,21,14,15,815.5,149.0,3.65,23.9,831.5,577.9,439.14
2018,5,21,14,30,807.0,146.0,3.7,23.6,800.0,531.01,402.74
2018,5,21,14,45,795.5,143.0,3.75,23.3,763.0,482.6,364.17
2018,5,21,15,0,784.0,140.0,3.8,23.0,726.0,434.53,324.8
2018,5,21,15,15,769.0,137.0,3.8,23.0,684.5,385.72,283.57
2018,5,21,15,30,754.0,134.0,3.8,23.0,643.0,338.01,242.53
2018,5,21,15,45,735.5,129.5,3.8,22.0,597.5,283.8,197.11
2018,5,21,16,0,717.0,125.0,3.8,21.0,552.0,236.61,157.24
2018,5,21,16,15,694.5,119.5,3.8,20.3,504.0,190.0,119.19
2018,5,21,16,30,672.0,114.0,3.8,19.6,456.0,145.95,86.49
2018,5,21,16,45,641.5,107.0,3.75,18.85,406.0,103.01,60.98
2018,5,21,17,0,611.0,100.0,3.7,18.1,356.0,64.71,51.19
2018,5,21,17,15,567.0,94.0,3.7,17.25,306.5,63.34,50.33
2018,5,21,17,30,523.0,88.0,3.7,16.4,257.0,61.87,49.28
2018,5,21,17,45,462.0,79.5,3.65,15.5,209.5,57.55,45.6
2018,5,21,18,0,401.0,71.0,3.6,14.6,162.0,52.61,41.17
2018,5,21,18,15,314.5,59.5,3.6,14.05,120.0,45.04,34.13
2018,5,21,18,30,228.0,48.0,3.6,13.5,78.0,37.15,26.48
2018,5,21,18,45,137.5,32.0,3.6,12.95,48.0,25.19,13.1
2018,5,21,19,0,47.0,16.0,3.6,12.4,18.0,15.25,0.0
2018,5,21,19,15,23.5,8.0,3.65,12.3,9.0,7.63,0.0
2018,5,21,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,4,45,2.5,2.0,2.9,11.7,2.0,0.0,0.0
2018,5,22,5,0,5.0,4.0,2.9,11.7,4.0,5.78,0.0
2018,5,22,5,15,47.0,16.0,2.95,11.9,20.5,46.44,0.45
2018,5,22,5,30,89.0,28.0,3.0,12.1,37.0,88.65,65.41
2018,5,22,5,45,137.5,40.5,3.05,12.25,63.5,132.46,106.61
2018,5,22,6,0,186.0,53.0,3.1,12.4,90.0,192.88,160.06
2018,5,22,6,15,126.0,67.0,3.1,12.7,95.5,166.95,138.96
2018,5,22,6,30,66.0,81.0,3.1,13.0,101.0,137.23,113.19
2018,5,22,6,45,50.5,112.0,3.1,13.3,129.0,154.52,127.25
2018,5,22,7,0,35.0,143.0,3.1,13.6,157.0,179.46,147.09
2018,5,22,7,15,46.0,167.0,3.1,13.95,188.0,214.64,175.81
2018,5,22,7,30,57.0,191.0,3.1,14.3,219.0,250.14,204.22
2018,5,22,7,45,50.0,207.0,3.05,14.6,233.5,261.17,211.85
2018,5,22,8,0,43.0,223.0,3.0,14.9,248.0,271.68,219.01
2018,5,22,8,15,56.0,250.0,3.05,15.5,285.0,312.27,250.44
2018,5,22,8,30,69.0,277.0,3.1,16.1,322.0,352.96,281.28
2018,5,22,8,45,63.0,290.0,3.15,16.65,333.5,359.96,285.03
2018,5,22,9,0,57.0,303.0,3.2,17.2,345.0,366.58,288.6
2018,5,22,9,15,63.0,326.5,3.25,17.65,375.0,395.92,310.05
2018,5,22,9,30,69.0,350.0,3.3,18.1,405.0,424.84,330.86
2018,5,22,9,45,95.0,377.5,3.35,18.5,456.5,477.17,369.74
2018,5,22,10,0,121.0,405.0,3.4,18.9,508.0,541.44,416.52
2018,5,22,10,15,168.0,420.0,3.45,19.2,567.5,598.97,458.68
2018,5,22,10,30,215.0,435.0,3.5,19.5,627.0,655.29,499.3
2018,5,22,10,45,235.0,442.5,3.6,19.8,656.5,676.05,513.53
2018,5,22,11,0,255.0,450.0,3.7,20.1,686.0,703.86,532.78
2018,5,22,11,15,376.0,398.0,3.75,20.2,751.5,756.86,573.73
2018,5,22,11,30,497.0,346.0,3.8,20.3,817.0,812.44,615.51
2018,5,22,11,45,604.0,289.5,3.85,20.4,865.0,838.83,636.44
2018,5,22,12,0,711.0,233.0,3.9,20.5,913.0,860.66,653.9
2018,5,22,12,15,731.0,222.0,3.95,20.4,919.5,843.75,642.46
2018,5,22,12,30,751.0,211.0,4.0,20.3,926.0,824.06,629.36
2018,5,22,12,45,757.0,206.0,4.05,20.15,920.0,794.6,609.25
2018,5,22,13,0,763.0,201.0,4.1,20.0,914.0,765.22,588.58
2018,5,22,13,15,732.5,212.5,4.1,19.8,886.5,721.6,556.51
2018,5,22,13,30,702.0,224.0,4.1,19.6,859.0,678.04,524.11
2018,5,22,13,45,701.0,216.0,4.1,19.4,836.0,637.71,494.18
2018,5,22,14,0,700.0,208.0,4.1,19.2,813.0,596.46,462.88
2018,5,22,14,15,768.5,170.5,4.1,19.0,812.5,571.4,443.44
2018,5,22,14,30,837.0,133.0,4.1,18.8,812.0,536.65,415.48
2018,5,22,14,45,825.5,130.5,4.1,18.55,775.0,487.34,375.08
2018,5,22,15,0,814.0,128.0,4.1,18.3,738.0,438.31,333.89
2018,5,22,15,15,799.5,125.5,4.1,18.3,696.5,388.68,291.02
2018,5,22,15,30,785.0,123.0,4.1,18.3,655.0,340.03,248.22
2018,5,22,15,45,766.5,119.5,4.05,17.75,609.0,290.71,205.14
2018,5,22,16,0,748.0,116.0,4.0,17.2,563.0,243.18,163.82
2018,5,22,16,15,723.0,112.0,3.95,16.8,514.0,190.3,119.89
2018,5,22,16,30,698.0,108.0,3.9,16.4,465.0,145.68,86.1
2018,5,22,16,45,665.5,103.5,3.8,16.0,415.0,103.18,60.53
2018,5,22,17,0,633.0,99.0,3.7,15.6,365.0,64.48,51.5
2018,5,22,17,15,579.0,94.0,3.65,15.1,312.5,63.23,50.67
2018,5,22,17,30,525.0,89.0,3.6,14.6,260.0,62.56,50.26
2018,5,22,17,45,443.0,80.5,3.5,14.15,207.5,58.17,46.41
2018,5,22,18,0,361.0,72.0,3.4,13.7,155.0,53.22,41.88
2018,5,22,18,15,296.5,59.0,3.3,13.35,116.0,44.55,33.82
2018,5,22,18,30,232.0,46.0,3.2,13.0,77.0,35.47,25.15
2018,5,22,18,45,145.5,31.5,3.1,12.65,48.0,24.73,13.19
2018,5,22,19,0,59.0,17.0,3.0,12.3,19.0,16.2,0.0
2018,5,22,19,15,29.5,8.5,3.0,12.25,9.5,8.1,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,23,4,45,1.0,1.0,1.95,11.85,1.0,0.0,0.0
2018,5,23,5,0,2.0,2.0,2.0,11.9,2.0,2.69,0.0
2018,5,23,5,15,4.0,6.0,2.1,12.05,6.5,7.39,0.0
2018,5,23,5,30,6.0,10.0,2.2,12.2,11.0,12.31,4.29
2018,5,23,5,45,3.0,15.5,2.3,12.35,16.0,15.96,7.87
2018,5,23,6,0,0.0,21.0,2.4,12.5,21.0,19.46,11.04
2018,5,23,6,15,0.0,36.5,2.4,12.8,36.5,33.88,23.55
2018,5,23,6,30,0.0,52.0,2.4,13.1,52.0,48.33,35.98
2018,5,23,6,45,2.0,85.0,2.45,13.35,86.0,82.51,65.09
2018,5,23,7,0,4.0,118.0,2.5,13.6,120.0,118.3,95.06
2018,5,23,7,15,9.0,139.5,2.55,13.95,144.0,143.88,116.1
2018,5,23,7,30,14.0,161.0,2.6,14.3,168.0,169.63,136.94
2018,5,23,7,45,15.0,177.0,2.65,14.7,185.0,186.21,149.82
2018,5,23,8,0,16.0,193.0,2.7,15.1,202.0,202.78,162.54
2018,5,23,8,15,11.0,189.5,2.8,15.45,196.0,193.5,154.15
2018,5,23,8,30,6.0,186.0,2.9,15.8,190.0,184.48,146.08
2018,5,23,8,45,8.5,206.0,3.0,16.2,212.0,206.43,163.18
2018,5,23,9,0,11.0,226.0,3.1,16.6,234.0,228.35,180.01
2018,5,23,9,15,13.5,242.5,3.2,17.1,253.0,246.66,193.77
2018,5,23,9,30,16.0,259.0,3.3,17.6,272.0,264.9,207.35
2018,5,23,9,45,17.5,274.0,3.45,18.15,288.5,280.54,218.77
2018,5,23,10,0,19.0,289.0,3.6,18.7,305.0,296.04,230.01
2018,5,23,10,15,30.0,331.0,3.65,19.0,357.5,358.83,277.71
2018,5,23,10,30,41.0,373.0,3.7,19.3,410.0,410.21,315.9
2018,5,23,10,45,39.5,374.5,3.75,19.6,410.5,407.2,312.78
2018,5,23,11,0,38.0,376.0,3.8,19.9,411.0,404.1,309.84
2018,5,23,11,15,35.0,376.5,3.85,20.05,409.0,398.47,305.19
2018,5,23,11,30,32.0,377.0,3.9,20.2,407.0,392.79,300.55
2018,5,23,11,45,46.0,401.0,3.95,20.3,444.5,425.11,324.92
2018,5,23,12,0,60.0,425.0,4.0,20.4,482.0,456.0,347.91
2018,5,23,12,15,90.5,435.5,4.0,20.4,521.5,486.86,371.44
2018,5,23,12,30,121.0,446.0,4.0,20.4,561.0,516.62,393.92
2018,5,23,12,45,381.5,340.5,4.0,20.4,698.5,620.05,476.75
2018,5,23,13,0,642.0,235.0,4.0,20.4,836.0,704.7,543.02
