Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,13,15,772.5,177.0,3.95,20.3,886.5,720.72,555.93
2018,5,23,13,30,903.0,119.0,3.9,20.2,937.0,727.53,561.86
2018,5,23,13,45,900.0,117.0,3.9,20.1,914.0,685.41,529.96
2018,5,23,14,0,897.0,115.0,3.9,20.0,891.0,641.88,496.59
2018,5,23,14,15,891.0,113.0,3.9,19.8,860.5,595.46,460.41
2018,5,23,14,30,885.0,111.0,3.9,19.6,830.0,548.24,422.66
2018,5,23,14,45,877.0,108.0,3.9,19.4,793.5,498.69,382.1
2018,5,23,15,0,869.0,105.0,3.9,19.2,757.0,448.93,340.27
2018,5,23,15,15,856.5,102.5,3.9,19.2,715.0,397.93,296.25
2018,5,23,15,30,844.0,100.0,3.9,19.2,673.0,347.56,251.92
2018,5,23,15,45,828.0,97.0,3.85,18.6,627.0,290.09,202.22
2018,5,23,16,0,812.0,94.0,3.8,18.0,581.0,240.39,158.76
2018,5,23,16,15,792.0,90.5,3.75,17.55,532.0,191.3,117.42
2018,5,23,16,30,772.0,87.0,3.7,17.1,483.0,144.46,81.56
2018,5,23,16,45,736.0,84.5,3.65,16.65,430.0,99.89,54.88
2018,5,23,17,0,700.0,82.0,3.6,16.2,377.0,53.91,42.07
2018,5,23,17,15,669.5,76.0,3.5,15.65,328.0,49.51,38.43
2018,5,23,17,30,639.0,70.0,3.4,15.1,279.0,47.33,36.64
2018,5,23,17,45,583.5,64.0,3.3,14.55,229.5,44.91,34.55
2018,5,23,18,0,528.0,58.0,3.2,14.0,180.0,42.37,32.22
2018,5,23,18,15,443.5,50.0,3.05,13.5,135.5,37.91,27.98
2018,5,23,18,30,359.0,42.0,2.9,13.0,91.0,33.28,23.3
2018,5,23,18,45,236.5,29.5,2.7,12.55,56.5,23.95,12.95
2018,5,23,19,0,114.0,17.0,2.5,12.1,22.0,16.2,0.0
2018,5,23,19,15,57.0,8.5,2.55,11.95,11.0,8.1,0.0
2018,5,23,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,24,4,45,13.5,4.0,1.95,10.9,4.0,0.0,0.0
2018,5,24,5,0,27.0,8.0,2.0,11.0,8.0,18.29,0.0
2018,5,24,5,15,67.5,15.5,2.0,11.25,21.5,62.66,12.43
2018,5,24,5,30,108.0,23.0,2.0,11.5,35.0,100.18,75.44
2018,5,24,5,45,54.0,20.5,2.0,11.75,26.5,57.87,43.9
2018,5,24,6,0,0.0,18.0,2.0,12.0,18.0,16.68,8.68
2018,5,24,6,15,0.0,26.5,2.0,12.45,26.5,24.58,15.58
2018,5,24,6,30,0.0,35.0,2.0,12.9,35.0,32.48,22.41
2018,5,24,6,45,0.0,47.5,1.95,13.4,47.5,44.13,32.33
2018,5,24,7,0,0.0,60.0,1.9,13.9,60.0,55.79,42.1
2018,5,24,7,15,0.0,74.5,1.9,14.5,74.5,69.34,53.29
2018,5,24,7,30,0.0,89.0,1.9,15.1,89.0,83.16,64.53
2018,5,24,7,45,0.5,106.5,1.9,15.65,107.0,100.71,78.71
2018,5,24,8,0,1.0,124.0,1.9,16.2,125.0,118.29,92.69
2018,5,24,8,15,0.5,120.5,1.9,16.75,121.0,114.05,88.69
2018,5,24,8,30,0.0,117.0,1.9,17.3,117.0,109.98,84.92
2018,5,24,8,45,1.5,140.0,1.95,17.85,141.0,133.76,103.76
2018,5,24,9,0,3.0,163.0,2.0,18.4,165.0,157.6,122.33
2018,5,24,9,15,10.0,216.0,2.05,18.9,224.0,216.61,168.49
2018,5,24,9,30,17.0,269.0,2.1,19.4,283.0,275.95,213.76
2018,5,24,9,45,24.0,301.5,2.15,19.9,321.5,314.55,242.42
2018,5,24,10,0,31.0,334.0,2.2,20.4,360.0,365.34,279.78
2018,5,24,10,15,37.0,357.0,2.3,20.75,389.5,392.66,299.4
2018,5,24,10,30,43.0,380.0,2.4,21.1,419.0,419.38,318.53
2018,5,24,10,45,35.0,354.5,2.45,21.5,386.5,382.61,290.44
2018,5,24,11,0,27.0,329.0,2.5,21.9,354.0,346.68,263.15
2018,5,24,11,15,18.5,273.0,2.6,22.15,290.0,275.41,209.41
2018,5,24,11,30,10.0,217.0,2.7,22.4,226.0,213.39,161.99
2018,5,24,11,45,9.0,206.5,2.8,22.6,215.0,202.0,153.23
2018,5,24,12,0,8.0,196.0,2.9,22.8,204.0,190.7,144.42
2018,5,24,12,15,12.5,235.0,3.0,22.7,247.0,230.44,175.11
2018,5,24,12,30,17.0,274.0,3.1,22.6,290.0,269.47,204.9
2018,5,24,12,45,62.5,338.5,3.2,22.5,397.0,363.58,276.95
2018,5,24,13,0,108.0,403.0,3.3,22.4,504.0,450.73,342.11
2018,5,24,13,15,89.5,409.0,3.45,21.9,491.5,436.17,331.36
2018,5,24,13,30,71.0,415.0,3.6,21.4,479.0,421.69,321.11
2018,5,24,13,45,66.5,397.0,3.7,20.85,456.0,396.99,303.63
2018,5,24,14,0,62.0,379.0,3.8,20.3,433.0,372.92,286.46
2018,5,24,14,15,41.0,329.0,3.9,19.65,364.0,313.74,242.31
2018,5,24,14,30,20.0,279.0,4.0,19.0,295.0,262.91,203.97
2018,5,24,14,45,14.0,244.5,4.1,18.35,255.5,228.23,177.76
2018,5,24,15,0,8.0,210.0,4.2,17.7,216.0,194.29,151.76
2018,5,24,15,15,7.0,198.0,4.2,17.7,203.0,182.35,142.59
2018,5,24,15,30,6.0,186.0,4.2,17.7,190.0,170.55,133.48
2018,5,24,15,45,7.5,176.0,4.15,16.65,180.5,161.24,126.77
2018,5,24,16,0,9.0,166.0,4.1,15.6,171.0,151.77,119.83
2018,5,24,16,15,22.5,160.5,4.0,15.4,172.5,142.33,111.92
2018,5,24,16,30,36.0,155.0,3.9,15.2,174.0,136.54,107.05
2018,5,24,16,45,91.0,156.5,3.8,14.95,197.0,129.5,100.26
2018,5,24,17,0,146.0,158.0,3.7,14.7,220.0,122.59,102.62
2018,5,24,17,15,182.0,137.5,3.55,14.45,204.5,107.63,89.89
2018,5,24,17,30,218.0,117.0,3.4,14.2,189.0,87.78,72.65
2018,5,24,17,45,226.0,99.0,3.3,13.9,162.5,75.76,62.07
2018,5,24,18,0,234.0,81.0,3.2,13.6,136.0,63.21,50.79
2018,5,24,18,15,186.5,65.0,3.1,13.4,102.0,51.52,40.01
2018,5,24,18,30,139.0,49.0,3.0,13.2,68.0,39.44,28.66
2018,5,24,18,45,81.5,32.0,2.85,12.95,42.0,26.23,14.99
2018,5,24,19,0,24.0,15.0,2.7,12.7,16.0,13.29,0.0
2018,5,24,19,15,12.0,7.5,2.65,12.65,8.0,7.15,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.55,11.8,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.6,11.9,4.0,4.6,0.0
2018,5,25,5,15,6.0,11.0,1.75,12.1,11.5,12.98,0.0
2018,5,25,5,30,10.0,18.0,1.9,12.3,19.0,21.81,12.08
2018,5,25,5,45,17.0,29.0,2.0,12.5,32.0,36.77,25.63
2018,5,25,6,0,24.0,40.0,2.1,12.7,45.0,53.05,40.16
2018,5,25,6,15,15.5,54.0,2.15,13.1,57.5,63.54,49.25
2018,5,25,6,30,7.0,68.0,2.2,13.5,70.0,68.75,53.53
2018,5,25,6,45,5.5,91.0,2.25,13.85,93.0,91.38,72.55
2018,5,25,7,0,4.0,114.0,2.3,14.2,116.0,113.8,91.04
2018,5,25,7,15,15.0,138.5,2.3,14.6,146.0,147.36,118.87
2018,5,25,7,30,26.0,163.0,2.3,15.0,176.0,191.35,154.69
2018,5,25,7,45,76.0,205.5,2.35,15.45,248.5,281.15,227.83
2018,5,25,8,0,126.0,248.0,2.4,15.9,321.0,386.95,310.86
2018,5,25,8,15,143.0,271.0,2.45,16.2,360.0,428.53,341.62
2018,5,25,8,30,160.0,294.0,2.5,16.5,399.0,470.15,372.21
2018,5,25,8,45,107.0,283.5,2.55,16.85,355.5,407.79,321.81
2018,5,25,9,0,54.0,273.0,2.6,17.2,312.0,330.6,260.08
2018,5,25,9,15,36.5,260.5,2.65,17.6,287.5,298.71,234.24
2018,5,25,9,30,19.0,248.0,2.7,18.0,263.0,256.76,200.38
2018,5,25,9,45,14.0,229.0,2.75,18.4,240.5,232.35,180.71
2018,5,25,10,0,9.0,210.0,2.8,18.8,218.0,208.34,161.33
2018,5,25,10,15,16.0,264.5,2.85,19.05,279.0,268.03,207.53
2018,5,25,10,30,23.0,319.0,2.9,19.3,340.0,337.4,259.99
2018,5,25,10,45,22.5,324.0,2.95,19.55,344.5,330.7,254.2
2018,5,25,11,0,22.0,329.0,3.0,19.8,349.0,333.79,256.12
2018,5,25,11,15,25.5,346.0,3.1,19.8,370.0,359.48,275.44
2018,5,25,11,30,29.0,363.0,3.2,19.8,391.0,376.45,288.1
2018,5,25,11,45,34.5,382.5,3.25,19.8,415.5,396.98,303.45
2018,5,25,12,0,40.0,402.0,3.3,19.8,440.0,416.63,318.08
2018,5,25,12,15,29.5,350.0,3.4,19.8,378.0,354.69,271.65
2018,5,25,12,30,19.0,298.0,3.5,19.8,316.0,293.4,225.31
2018,5,25,12,45,10.5,217.0,3.55,19.8,227.0,210.43,161.55
2018,5,25,13,0,2.0,136.0,3.6,19.8,138.0,128.36,97.24
2018,5,25,13,15,1.0,127.0,3.65,19.65,128.0,119.11,90.1
2018,5,25,13,30,0.0,118.0,3.7,19.5,118.0,109.97,82.95
2018,5,25,13,45,45.5,136.0,3.7,19.4,175.5,153.52,118.75
2018,5,25,14,0,91.0,154.0,3.7,19.3,233.0,190.58,148.74
2018,5,25,14,15,150.0,166.0,3.7,19.15,290.5,228.07,178.65
2018,5,25,14,30,209.0,178.0,3.7,19.0,348.0,259.64,203.12
2018,5,25,14,45,213.5,190.5,3.7,18.8,357.5,260.1,202.53
2018,5,25,15,0,218.0,203.0,3.7,18.6,367.0,259.49,201.02
2018,5,25,15,15,297.5,215.0,3.7,18.6,425.5,284.9,218.45
2018,5,25,15,30,377.0,227.0,3.7,18.6,484.0,294.41,222.08
2018,5,25,15,45,380.5,214.0,3.55,18.2,458.0,263.05,195.15
2018,5,25,16,0,384.0,201.0,3.4,17.8,432.0,231.46,168.12
2018,5,25,16,15,296.0,195.0,3.3,17.6,364.0,197.77,143.8
2018,5,25,16,30,208.0,189.0,3.2,17.4,296.0,165.19,121.94
2018,5,25,16,45,221.5,173.0,3.1,17.15,276.5,140.86,104.27
2018,5,25,17,0,235.0,157.0,3.0,16.9,257.0,115.42,95.47
2018,5,25,17,15,286.5,133.0,2.85,16.6,239.0,98.18,80.88
2018,5,25,17,30,338.0,109.0,2.7,16.3,221.0,76.68,62.3
2018,5,25,17,45,333.5,91.5,2.55,16.0,186.0,65.88,52.87
2018,5,25,18,0,329.0,74.0,2.4,15.7,151.0,54.47,42.68
2018,5,25,18,15,290.5,60.0,2.2,15.3,116.0,45.12,34.13
2018,5,25,18,30,252.0,46.0,2.0,14.9,81.0,35.32,24.96
2018,5,25,18,45,174.5,32.5,1.75,14.5,52.5,25.43,14.52
2018,5,25,19,0,97.0,19.0,1.5,14.1,24.0,15.1,0.0
2018,5,25,19,15,48.5,9.5,1.45,13.8,12.0,9.05,0.0
2018,5,25,19,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,26,4,45,5.5,2.5,1.5,12.35,2.5,0.0,0.0
2018,5,26,5,0,11.0,5.0,1.6,12.4,5.0,9.13,0.0
2018,5,26,5,15,26.5,10.5,1.75,12.55,13.0,28.34,5.59
2018,5,26,5,30,42.0,16.0,1.9,12.7,21.0,45.18,31.23
2018,5,26,5,45,27.0,21.0,2.05,12.9,24.5,38.06,26.83
2018,5,26,6,0,12.0,26.0,2.2,13.1,28.0,31.44,21.49
2018,5,26,6,15,7.0,41.0,2.2,13.3,42.5,42.46,31.03
2018,5,26,6,30,2.0,56.0,2.2,13.5,57.0,53.4,40.31
2018,5,26,6,45,1.0,45.0,2.2,13.7,45.5,42.51,30.91
2018,5,26,7,0,0.0,34.0,2.2,13.9,34.0,31.57,21.44
2018,5,26,7,15,0.0,47.5,2.15,14.15,47.5,44.15,32.05
2018,5,26,7,30,0.0,61.0,2.1,14.4,61.0,56.74,42.53
2018,5,26,7,45,0.0,61.0,2.1,14.65,61.0,56.76,42.33
2018,5,26,8,0,0.0,61.0,2.1,14.9,61.0,56.78,42.16
2018,5,26,8,15,0.0,61.0,2.05,15.15,61.0,56.8,41.99
2018,5,26,8,30,0.0,61.0,2.0,15.4,61.0,56.82,41.83
2018,5,26,8,45,0.0,77.0,2.0,15.65,77.0,71.79,54.02
2018,5,26,9,0,0.0,93.0,2.0,15.9,93.0,86.79,66.1
2018,5,26,9,15,1.5,123.5,2.0,16.15,124.5,117.5,90.89
2018,5,26,9,30,3.0,154.0,2.0,16.4,156.0,148.4,115.45
2018,5,26,9,45,9.0,206.5,2.0,16.65,214.0,205.29,160.39
2018,5,26,10,0,15.0,259.0,2.0,16.9,272.0,262.36,204.49
2018,5,26,10,15,22.0,302.5,2.05,17.35,322.0,311.39,241.51
2018,5,26,10,30,29.0,346.0,2.1,17.8,372.0,370.83,285.69
2018,5,26,10,45,30.5,354.0,2.15,18.3,382.0,377.78,289.9
2018,5,26,11,0,32.0,362.0,2.2,18.8,392.0,384.43,294.15
2018,5,26,11,15,38.0,379.5,2.3,19.15,415.5,404.39,308.67
2018,5,26,11,30,44.0,397.0,2.4,19.5,439.0,423.59,322.49
2018,5,26,11,45,64.0,421.0,2.5,19.85,482.5,460.94,350.02
2018,5,26,12,0,84.0,445.0,2.6,20.2,526.0,496.54,375.87
2018,5,26,12,15,167.5,425.5,2.7,20.4,586.0,546.91,414.7
2018,5,26,12,30,251.0,406.0,2.8,20.6,646.0,589.33,447.12
2018,5,26,12,45,361.0,373.5,2.85,20.8,714.5,634.4,481.5
2018,5,26,13,0,471.0,341.0,2.9,21.0,783.0,671.61,509.54
2018,5,26,13,15,624.5,263.5,3.0,21.1,838.5,691.21,526.43
2018,5,26,13,30,778.0,186.0,3.1,21.2,894.0,702.38,536.57
2018,5,26,13,45,819.0,162.0,3.2,21.3,889.5,673.65,515.56
2018,5,26,14,0,860.0,138.0,3.3,21.4,885.0,642.49,492.22
2018,5,26,14,15,851.5,137.0,3.35,21.3,854.5,597.1,457.32
2018,5,26,14,30,843.0,136.0,3.4,21.2,824.0,547.65,418.63
2018,5,26,14,45,832.5,134.0,3.45,21.15,788.0,499.08,379.44
2018,5,26,15,0,822.0,132.0,3.5,21.1,752.0,450.67,339.33
2018,5,26,15,15,808.0,129.5,3.5,21.1,710.5,400.93,297.15
2018,5,26,15,30,794.0,127.0,3.5,21.1,669.0,352.12,254.94
2018,5,26,15,45,773.5,124.0,3.5,20.7,622.5,302.28,212.07
2018,5,26,16,0,753.0,121.0,3.5,20.3,576.0,248.76,166.5
2018,5,26,16,15,713.0,117.5,3.5,19.9,519.5,198.98,125.94
2018,5,26,16,30,673.0,114.0,3.5,19.5,463.0,153.51,91.83
2018,5,26,16,45,651.0,110.0,3.5,19.1,419.0,113.23,66.51
2018,5,26,17,0,629.0,106.0,3.5,18.7,375.0,75.7,52.69
2018,5,26,17,15,583.5,100.5,3.45,18.1,324.5,67.91,54.12
2018,5,26,17,30,538.0,95.0,3.4,17.5,274.0,67.09,53.63
2018,5,26,17,45,475.5,86.5,3.35,16.95,225.0,62.43,49.65
2018,5,26,18,0,413.0,78.0,3.3,16.4,176.0,57.65,45.37
2018,5,26,18,15,327.0,66.5,3.2,15.8,132.5,50.24,38.55
2018,5,26,18,30,241.0,55.0,3.1,15.2,89.0,42.52,31.17
2018,5,26,18,45,148.0,38.0,3.0,14.65,56.5,30.85,19.04
2018,5,26,19,0,55.0,21.0,2.9,14.1,24.0,17.38,0.0
2018,5,26,19,15,27.5,10.5,2.8,13.9,12.0,10.01,0.0
2018,5,26,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.5,1.15,11.5,6.0,0.0,0.0
2018,5,27,5,0,32.0,11.0,1.2,11.8,12.0,23.2,0.0
2018,5,27,5,15,121.0,27.0,1.35,12.45,39.0,106.43,40.62
2018,5,27,5,30,210.0,43.0,1.5,13.1,66.0,182.3,140.73
2018,5,27,5,45,302.0,54.0,1.65,13.75,106.5,252.13,204.27
2018,5,27,6,0,394.0,65.0,1.8,14.4,147.0,330.85,272.21
2018,5,27,6,15,462.0,73.5,1.8,15.1,195.0,402.98,332.36
2018,5,27,6,30,530.0,82.0,1.8,15.8,243.0,477.93,392.41
2018,5,27,6,45,580.0,87.5,1.8,16.5,293.5,540.82,440.69
2018,5,27,7,0,630.0,93.0,1.8,17.2,344.0,606.02,488.54
2018,5,27,7,15,634.0,104.5,1.85,18.05,386.5,644.43,513.91
2018,5,27,7,30,638.0,116.0,1.9,18.9,429.0,681.29,537.61
2018,5,27,7,45,638.5,128.5,1.95,19.7,469.5,714.65,558.34
2018,5,27,8,0,639.0,141.0,2.0,20.5,510.0,745.95,577.22
2018,5,27,8,15,710.0,129.5,2.05,21.1,571.5,810.61,619.51
2018,5,27,8,30,781.0,118.0,2.1,21.7,633.0,872.02,658.24
2018,5,27,8,45,797.5,120.5,2.2,22.25,676.5,903.41,676.66
2018,5,27,9,0,814.0,123.0,2.3,22.8,720.0,932.67,693.83
2018,5,27,9,15,837.5,120.0,2.4,23.3,762.0,960.17,709.88
2018,5,27,9,30,861.0,117.0,2.5,23.8,804.0,977.1,718.99
2018,5,27,9,45,869.5,118.0,2.55,24.3,836.5,989.64,724.89
2018,5,27,10,0,878.0,119.0,2.6,24.8,869.0,999.3,729.04
2018,5,27,10,15,884.5,120.0,2.65,25.2,895.0,1004.0,730.39
2018,5,27,10,30,891.0,121.0,2.7,25.6,921.0,1005.65,729.93
2018,5,27,10,45,895.0,121.5,2.75,26.0,940.0,1001.27,725.73
2018,5,27,11,0,899.0,122.0,2.8,26.4,959.0,993.84,719.74
2018,5,27,11,15,901.5,122.5,2.85,26.7,971.5,981.96,711.29
2018,5,27,11,30,904.0,123.0,2.9,27.0,984.0,967.13,701.05
2018,5,27,11,45,905.0,123.0,3.0,27.3,988.5,947.61,688.23
2018,5,27,12,0,906.0,123.0,3.1,27.6,993.0,925.41,673.68
2018,5,27,12,15,904.5,123.0,3.2,27.7,990.0,898.48,656.52
2018,5,27,12,30,903.0,123.0,3.3,27.8,987.0,869.23,637.74
2018,5,27,12,45,901.0,122.5,3.35,27.95,977.0,836.95,616.41
2018,5,27,13,0,899.0,122.0,3.4,28.1,967.0,802.62,593.61
2018,5,27,13,15,895.5,121.0,3.45,28.1,949.5,764.86,568.64
2018,5,27,13,30,892.0,120.0,3.5,28.1,932.0,725.44,541.73
2018,5,27,13,45,886.5,119.0,3.6,28.1,908.0,683.21,511.33
2018,5,27,14,0,881.0,118.0,3.7,28.1,884.0,639.81,479.35
2018,5,27,14,15,874.0,116.0,3.7,27.95,853.5,593.72,444.64
2018,5,27,14,30,867.0,114.0,3.7,27.8,823.0,546.96,408.54
2018,5,27,14,45,858.0,111.5,3.7,27.7,787.0,498.37,370.06
2018,5,27,15,0,849.0,109.0,3.7,27.6,751.0,449.69,330.48
2018,5,27,15,15,836.0,107.0,3.7,27.6,709.5,400.01,289.13
2018,5,27,15,30,823.0,105.0,3.7,27.6,668.0,344.85,242.93
2018,5,27,15,45,808.0,102.0,3.65,27.15,623.5,295.09,200.68
2018,5,27,16,0,793.0,99.0,3.6,26.7,579.0,246.7,159.57
2018,5,27,16,15,772.5,95.5,3.5,26.3,531.0,198.53,120.08
2018,5,27,16,30,752.0,92.0,3.4,25.9,483.0,152.65,85.44
2018,5,27,16,45,724.5,87.5,3.35,25.5,432.5,107.95,57.72
2018,5,27,17,0,697.0,83.0,3.3,25.1,382.0,60.97,37.78
2018,5,27,17,15,659.0,78.5,3.15,24.4,332.0,50.94,38.21
2018,5,27,17,30,621.0,74.0,3.0,23.7,282.0,49.98,37.59
2018,5,27,17,45,567.0,67.5,2.85,22.95,233.0,47.29,35.39
2018,5,27,18,0,513.0,61.0,2.7,22.2,184.0,44.46,32.93
2018,5,27,18,15,433.5,52.5,2.35,21.15,139.5,39.66,28.63
2018,5,27,18,30,354.0,44.0,2.0,20.1,95.0,34.63,23.88
2018,5,27,18,45,241.0,32.0,1.7,19.05,61.0,24.99,14.24
2018,5,27,19,0,128.0,20.0,1.4,18.0,27.0,15.88,0.0
2018,5,27,19,15,64.0,10.0,1.3,17.55,13.5,9.53,0.0
2018,5,27,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,4,45,40.5,6.0,1.15,13.6,7.0,0.0,0.0
2018,5,28,5,0,81.0,12.0,1.2,13.9,14.0,43.68,0.0
2018,5,28,5,15,204.0,23.5,1.35,14.55,43.0,138.75,58.67
2018,5,28,5,30,327.0,35.0,1.5,15.2,72.0,229.55,176.86
2018,5,28,5,45,416.5,43.5,1.7,15.9,114.5,302.79,243.54
2018,5,28,6,0,506.0,52.0,1.9,16.6,157.0,383.71,312.78
2018,5,28,6,15,565.5,57.5,1.85,17.45,205.0,449.14,366.67
2018,5,28,6,30,625.0,63.0,1.8,18.3,253.0,518.54,421.08
2018,5,28,6,45,666.0,68.0,1.7,19.1,304.0,577.73,464.47
2018,5,28,7,0,707.0,73.0,1.6,19.9,355.0,635.4,503.75
2018,5,28,7,15,737.0,76.0,1.6,21.0,405.5,686.75,536.87
2018,5,28,7,30,767.0,79.0,1.6,22.1,456.0,738.17,568.86
2018,5,28,7,45,789.0,82.5,1.6,23.15,505.5,783.21,595.48
2018,5,28,8,0,811.0,86.0,1.6,24.2,555.0,827.24,620.69
2018,5,28,8,15,827.5,88.5,1.65,25.05,601.5,856.29,636.31
2018,5,28,8,30,844.0,91.0,1.7,25.9,648.0,891.01,655.61
2018,5,28,8,45,857.0,93.5,1.8,26.7,691.0,920.47,671.86
2018,5,28,9,0,870.0,96.0,1.9,27.5,734.0,947.61,686.52
2018,5,28,9,15,877.0,99.5,2.0,28.3,771.5,967.56,696.51
2018,5,28,9,30,884.0,103.0,2.1,29.1,809.0,984.67,704.75
2018,5,28,9,45,888.0,106.5,2.2,29.85,840.5,995.88,709.46
2018,5,28,10,0,892.0,110.0,2.3,30.6,872.0,1004.03,712.36
2018,5,28,10,15,898.0,111.0,2.4,31.05,898.5,1008.4,713.85
2018,5,28,10,30,904.0,112.0,2.5,31.5,925.0,1009.69,713.53
2018,5,28,10,45,908.5,113.0,2.65,31.9,945.0,1006.39,711.07
2018,5,28,11,0,913.0,114.0,2.8,32.3,965.0,999.98,706.72
2018,5,28,11,15,916.0,114.0,2.85,32.5,977.5,988.06,698.7
2018,5,28,11,30,919.0,114.0,2.9,32.7,990.0,973.15,688.93
2018,5,28,11,45,920.0,114.5,2.95,32.9,995.0,953.99,676.53
2018,5,28,12,0,921.0,115.0,3.0,33.1,1000.0,932.08,662.44
2018,5,28,12,15,920.5,115.0,3.05,33.15,998.0,905.78,645.96
2018,5,28,12,30,920.0,115.0,3.1,33.2,996.0,877.07,627.88
2018,5,28,12,45,917.5,115.5,3.15,33.25,986.0,844.88,607.46
2018,5,28,13,0,915.0,116.0,3.2,33.3,976.0,810.63,585.56
2018,5,28,13,15,912.0,114.5,3.3,33.25,959.0,772.32,561.25
2018,5,28,13,30,909.0,113.0,3.4,33.2,942.0,732.29,535.23
2018,5,28,13,45,903.5,112.5,3.45,33.2,918.0,689.91,505.26
2018,5,28,14,0,898.0,112.0,3.5,33.2,894.0,646.3,473.73
2018,5,28,14,15,890.5,110.5,3.5,33.05,863.0,599.69,439.46
2018,5,28,14,30,883.0,109.0,3.5,32.9,832.0,552.42,403.81
2018,5,28,14,45,873.0,107.5,3.55,32.75,795.5,503.5,366.1
2018,5,28,15,0,863.0,106.0,3.6,32.6,759.0,454.56,327.3
2018,5,28,15,15,850.5,103.5,3.6,32.6,717.5,404.04,286.16
2018,5,28,15,30,838.0,101.0,3.6,32.6,676.0,354.14,244.67
2018,5,28,15,45,821.5,98.5,3.55,32.1,630.5,297.43,198.19
2018,5,28,16,0,805.0,96.0,3.5,31.6,585.0,248.45,157.46
2018,5,28,16,15,784.0,93.0,3.5,31.1,536.5,200.0,118.48
2018,5,28,16,30,763.0,90.0,3.5,30.6,488.0,153.87,84.19
2018,5,28,16,45,735.0,86.0,3.45,30.15,437.5,108.96,56.62
2018,5,28,17,0,707.0,82.0,3.4,29.7,387.0,61.94,36.67
2018,5,28,17,15,670.0,77.5,3.2,28.8,336.5,50.14,36.8
2018,5,28,17,30,633.0,73.0,3.0,27.9,286.0,49.14,36.18
2018,5,28,17,45,581.5,66.5,2.85,26.95,237.0,46.41,34.02
2018,5,28,18,0,530.0,60.0,2.7,26.0,188.0,43.53,31.59
2018,5,28,18,15,452.5,51.5,2.35,24.8,143.0,38.68,27.34
2018,5,28,18,30,375.0,43.0,2.0,23.6,98.0,33.59,22.65
2018,5,28,18,45,260.0,32.0,1.7,22.35,63.5,25.78,14.78
2018,5,28,19,0,145.0,21.0,1.4,21.1,29.0,16.69,0.0
2018,5,28,19,15,72.5,10.5,1.3,20.55,14.5,10.01,0.0
2018,5,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,29,4,45,37.0,6.0,2.0,14.95,7.0,0.0,0.0
2018,5,29,5,0,74.0,12.0,2.3,15.2,14.0,40.94,0.0
2018,5,29,5,15,191.0,24.5,2.4,15.7,43.0,134.45,60.44
2018,5,29,5,30,308.0,37.0,2.5,16.2,72.0,222.32,171.5
2018,5,29,5,45,397.0,45.5,2.65,16.75,114.0,294.81,237.49
2018,5,29,6,0,486.0,54.0,2.8,17.3,156.0,374.71,306.31
2018,5,29,6,15,545.5,60.5,2.75,18.1,204.0,440.67,361.18
2018,5,29,6,30,605.0,67.0,2.7,18.9,252.0,510.6,416.76
2018,5,29,6,45,647.0,72.0,2.65,19.65,302.5,569.75,461.54
2018,5,29,7,0,689.0,77.0,2.6,20.4,353.0,630.69,504.63
2018,5,29,7,15,719.5,81.0,2.6,21.1,403.5,679.44,537.45
2018,5,29,7,30,750.0,85.0,2.6,21.8,454.0,731.95,572.06
2018,5,29,7,45,773.0,88.0,2.6,22.45,503.0,776.72,600.28
2018,5,29,8,0,796.0,91.0,2.6,23.1,552.0,820.56,627.24
2018,5,29,8,15,813.0,94.0,2.6,23.8,598.5,857.8,648.98
2018,5,29,8,30,830.0,97.0,2.6,24.5,645.0,885.48,663.91
2018,5,29,8,45,843.5,99.0,2.55,25.25,688.0,914.49,679.09
2018,5,29,9,0,857.0,101.0,2.5,26.0,731.0,941.26,692.54
2018,5,29,9,15,868.5,102.5,2.55,26.6,769.5,963.1,703.94
2018,5,29,9,30,880.0,104.0,2.6,27.2,808.0,982.29,713.66
2018,5,29,9,45,889.0,104.0,2.65,27.75,840.0,994.6,719.12
2018,5,29,10,0,898.0,104.0,2.7,28.3,872.0,1004.0,722.87
2018,5,29,10,15,903.0,105.5,2.75,28.8,898.0,1008.04,723.45
2018,5,29,10,30,908.0,107.0,2.8,29.3,924.0,1008.97,722.22
2018,5,29,10,45,911.5,108.5,2.85,29.75,943.5,1005.3,718.36
2018,5,29,11,0,915.0,110.0,2.9,30.2,963.0,998.52,712.67
2018,5,29,11,15,917.0,111.0,2.95,30.5,975.5,986.71,704.34
2018,5,29,11,30,919.0,112.0,3.0,30.8,988.0,971.92,694.24
2018,5,29,11,45,919.0,112.0,3.05,31.1,992.0,951.44,680.59
2018,5,29,12,0,919.0,112.0,3.1,31.4,996.0,928.28,665.29
2018,5,29,12,15,916.5,113.5,3.2,31.5,993.5,901.79,648.69
2018,5,29,12,30,914.0,115.0,3.3,31.6,991.0,872.95,630.48
2018,5,29,12,45,909.5,116.5,3.35,31.7,980.5,840.3,609.36
2018,5,29,13,0,905.0,118.0,3.4,31.8,970.0,805.7,586.85
2018,5,29,13,15,901.5,117.5,3.45,31.7,953.0,768.3,562.75
2018,5,29,13,30,898.0,117.0,3.5,31.6,936.0,729.22,536.92
2018,5,29,13,45,893.5,115.5,3.6,31.45,912.5,687.1,507.39
2018,5,29,14,0,889.0,114.0,3.7,31.3,889.0,643.71,476.19
2018,5,29,14,15,882.5,113.0,3.75,30.9,859.5,598.52,443.15
2018,5,29,14,30,876.0,112.0,3.8,30.5,830.0,552.57,408.57
2018,5,29,14,45,868.0,110.0,3.85,30.1,795.0,504.54,371.42
2018,5,29,15,0,860.0,108.0,3.9,29.7,760.0,456.3,332.99
2018,5,29,15,15,848.0,105.0,3.9,29.7,718.5,405.73,291.29
2018,5,29,15,30,836.0,102.0,3.9,29.7,677.0,355.75,249.21
2018,5,29,15,45,822.5,99.0,3.9,28.45,632.5,299.6,203.12
2018,5,29,16,0,809.0,96.0,3.9,27.2,588.0,250.85,162.29
2018,5,29,16,15,792.0,92.5,3.85,26.2,541.0,202.49,122.63
2018,5,29,16,30,775.0,89.0,3.8,25.2,494.0,156.05,87.25
2018,5,29,16,45,750.0,84.5,3.8,24.2,444.0,110.32,58.24
2018,5,29,17,0,725.0,80.0,3.8,23.2,394.0,67.61,41.14
2018,5,29,17,15,688.5,76.0,3.8,22.0,343.5,49.01,36.94
2018,5,29,17,30,652.0,72.0,3.8,20.8,293.0,48.33,36.62
2018,5,29,17,45,599.0,66.0,3.8,19.55,243.0,45.95,34.75
2018,5,29,18,0,546.0,60.0,3.8,18.3,193.0,43.45,32.62
2018,5,29,18,15,464.0,53.0,3.8,17.4,147.5,39.92,29.36
2018,5,29,18,30,382.0,46.0,3.8,16.5,102.0,36.32,25.77
2018,5,29,18,45,260.5,34.5,3.75,15.6,66.5,26.96,16.39
2018,5,29,19,0,139.0,23.0,3.7,14.7,31.0,18.31,0.0
2018,5,29,19,15,69.5,11.5,3.7,14.35,15.5,10.96,0.0
2018,5,29,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,4,45,8.0,5.5,4.6,11.75,5.5,0.0,0.0
2018,5,30,5,0,16.0,11.0,4.7,11.8,11.0,16.87,0.0
2018,5,30,5,15,30.5,25.0,4.75,11.95,27.5,48.96,20.24
2018,5,30,5,30,45.0,39.0,4.8,12.1,44.0,75.38,56.13
2018,5,30,5,45,75.0,57.0,4.85,12.25,70.5,114.08,91.29
2018,5,30,6,0,105.0,75.0,4.9,12.4,97.0,154.63,127.55
2018,5,30,6,15,78.5,83.5,4.9,12.65,102.5,148.79,123.15
2018,5,30,6,30,52.0,92.0,4.9,12.9,108.0,131.72,108.43
2018,5,30,6,45,49.0,116.5,4.9,13.15,133.5,158.47,130.83
2018,5,30,7,0,46.0,141.0,4.9,13.4,159.0,184.48,152.1
2018,5,30,7,15,64.0,172.0,4.9,13.65,201.0,234.21,193.26
2018,5,30,7,30,82.0,203.0,4.9,13.9,243.0,284.56,234.15
2018,5,30,7,45,129.0,227.5,4.9,14.2,298.5,365.36,299.66
2018,5,30,8,0,176.0,252.0,4.9,14.5,354.0,435.36,355.18
2018,5,30,8,15,200.0,271.5,4.9,14.7,396.5,480.4,389.62
2018,5,30,8,30,224.0,291.0,4.9,14.9,439.0,525.75,423.88
2018,5,30,8,45,217.5,314.0,4.9,15.1,465.5,546.43,437.76
2018,5,30,9,0,211.0,337.0,4.9,15.3,492.0,565.82,450.65
2018,5,30,9,15,230.0,352.5,4.9,15.65,529.5,600.3,475.55
2018,5,30,9,30,249.0,368.0,4.9,16.0,567.0,647.8,509.58
2018,5,30,9,45,359.0,344.5,4.9,16.3,644.5,727.91,570.77
2018,5,30,10,0,469.0,321.0,4.9,16.6,722.0,820.52,639.17
2018,5,30,10,15,477.5,324.0,4.9,17.1,743.0,827.37,641.68
2018,5,30,10,30,486.0,327.0,4.9,17.6,764.0,832.26,643.33
2018,5,30,10,45,313.0,389.5,4.9,18.1,673.5,709.12,547.56
2018,5,30,11,0,140.0,452.0,4.9,18.6,583.0,588.14,452.17
2018,5,30,11,15,285.5,421.0,4.9,18.95,692.0,696.22,535.41
2018,5,30,11,30,431.0,390.0,4.9,19.3,801.0,796.53,609.81
2018,5,30,11,45,657.5,270.0,4.9,19.6,901.0,873.91,670.09
2018,5,30,12,0,884.0,150.0,4.9,19.9,1001.0,932.9,711.29
2018,5,30,12,15,876.5,154.0,5.0,20.0,996.0,904.66,691.6
2018,5,30,12,30,869.0,158.0,5.1,20.1,991.0,874.44,670.95
2018,5,30,12,45,873.5,153.0,5.15,20.15,983.0,844.32,650.11
2018,5,30,13,0,878.0,148.0,5.2,20.2,975.0,811.93,627.55
2018,5,30,13,15,867.0,150.5,5.25,20.0,955.0,772.29,600.2
2018,5,30,13,30,856.0,153.0,5.3,19.8,935.0,731.69,570.38
2018,5,30,13,45,859.0,147.5,5.35,19.6,914.5,692.51,541.0
2018,5,30,14,0,862.0,142.0,5.4,19.4,894.0,651.69,509.65
2018,5,30,14,15,854.5,140.0,5.4,19.15,864.0,603.4,471.8
2018,5,30,14,30,847.0,138.0,5.4,18.9,834.0,556.53,434.06
2018,5,30,14,45,836.5,136.0,5.4,18.6,797.5,507.91,394.08
2018,5,30,15,0,826.0,134.0,5.4,18.3,761.0,459.45,353.2
2018,5,30,15,15,812.5,131.0,5.4,18.3,719.5,409.39,309.79
2018,5,30,15,30,799.0,128.0,5.4,18.3,678.0,360.2,266.34
2018,5,30,15,45,781.5,125.0,5.4,17.6,633.0,310.98,223.19
2018,5,30,16,0,764.0,122.0,5.4,16.9,588.0,257.79,176.9
2018,5,30,16,15,739.5,118.5,5.35,16.45,539.0,210.0,136.15
2018,5,30,16,30,715.0,115.0,5.3,16.0,490.0,164.92,100.47
2018,5,30,16,45,682.5,111.0,5.3,15.6,439.5,121.74,71.91
2018,5,30,17,0,650.0,107.0,5.3,15.2,389.0,82.36,54.94
2018,5,30,17,15,601.5,102.0,5.2,14.7,337.0,68.62,55.47
2018,5,30,17,30,553.0,97.0,5.1,14.2,285.0,68.23,55.36
2018,5,30,17,45,486.0,90.0,5.0,13.65,235.5,64.78,52.41
2018,5,30,18,0,419.0,83.0,4.9,13.1,186.0,61.21,49.2
2018,5,30,18,15,330.5,72.0,4.75,12.7,141.5,54.31,42.74
2018,5,30,18,30,242.0,61.0,4.6,12.3,97.0,47.13,35.74
2018,5,30,18,45,147.5,43.0,4.4,11.9,62.5,34.65,23.21
2018,5,30,19,0,53.0,25.0,4.2,11.5,28.0,21.16,0.0
2018,5,30,19,15,26.5,12.5,4.25,11.5,14.0,11.91,0.0
2018,5,30,19,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,31,4,45,1.5,4.5,3.7,11.9,4.5,0.0,0.0
2018,5,31,5,0,3.0,9.0,3.7,11.9,9.0,9.78,0.0
2018,5,31,5,15,35.0,24.5,3.75,12.05,28.5,49.97,21.86
2018,5,31,5,30,67.0,40.0,3.8,12.2,48.0,87.75,66.37
2018,5,31,5,45,109.5,58.0,3.85,12.35,78.0,134.12,108.32
2018,5,31,6,0,152.0,76.0,3.9,12.5,108.0,193.37,160.42
2018,5,31,6,15,143.5,93.5,3.95,12.8,130.0,203.28,169.88
2018,5,31,6,30,135.0,111.0,4.0,13.1,152.0,221.93,185.76
2018,5,31,6,45,140.5,134.0,4.05,13.45,184.0,256.58,214.44
2018,5,31,7,0,146.0,157.0,4.1,13.8,216.0,290.9,242.11
2018,5,31,7,15,132.0,175.0,4.1,14.2,233.5,303.4,250.85
2018,5,31,7,30,118.0,193.0,4.1,14.6,251.0,314.51,258.23
2018,5,31,7,45,122.5,217.5,4.15,14.95,283.5,347.77,283.77
2018,5,31,8,0,127.0,242.0,4.2,15.3,316.0,380.57,308.49
2018,5,31,8,15,160.0,263.0,4.2,15.75,364.0,434.44,350.08
2018,5,31,8,30,193.0,284.0,4.2,16.2,412.0,489.11,391.39
2018,5,31,8,45,266.0,292.0,4.2,16.6,480.5,581.47,461.63
2018,5,31,9,0,339.0,300.0,4.2,17.0,549.0,661.08,520.67
2018,5,31,9,15,314.0,327.5,4.25,17.35,567.5,668.11,522.65
2018,5,31,9,30,289.0,355.0,4.3,17.7,586.0,672.85,523.46
2018,5,31,9,45,315.0,359.0,4.35,18.0,620.5,700.38,542.94
2018,5,31,10,0,341.0,363.0,4.4,18.3,655.0,726.95,561.48
2018,5,31,10,15,414.0,343.0,4.4,18.45,708.5,784.44,603.55
2018,5,31,10,30,487.0,323.0,4.4,18.6,762.0,829.46,636.23
2018,5,31,10,45,507.0,315.0,4.45,18.75,780.5,832.48,638.05
2018,5,31,11,0,527.0,307.0,4.5,18.9,799.0,833.4,638.71
2018,5,31,11,15,537.5,303.0,4.55,18.95,810.5,827.02,634.23
2018,5,31,11,30,548.0,299.0,4.6,19.0,822.0,818.53,628.32
2018,5,31,11,45,442.0,348.0,4.6,19.05,771.5,752.05,577.33
2018,5,31,12,0,336.0,397.0,4.6,19.1,721.0,683.62,524.82
2018,5,31,12,15,458.5,346.5,4.6,19.1,787.0,730.84,562.48
2018,5,31,12,30,581.0,296.0,4.6,19.1,853.0,766.13,590.48
2018,5,31,12,45,517.0,323.0,4.55,19.05,815.0,717.23,552.92
2018,5,31,13,0,453.0,350.0,4.5,19.0,777.0,668.49,515.76
2018,5,31,13,15,456.5,342.5,4.45,19.0,766.5,642.43,496.53
2018,5,31,13,30,460.0,335.0,4.4,19.0,756.0,615.47,476.29
2018,5,31,13,45,534.0,296.5,4.35,18.95,772.5,607.73,471.31
2018,5,31,14,0,608.0,258.0,4.3,18.9,789.0,591.5,459.35
2018,5,31,14,15,729.0,198.5,4.25,18.8,813.5,579.74,450.42
2018,5,31,14,30,850.0,139.0,4.2,18.7,838.0,560.17,434.19
2018,5,31,14,45,841.5,135.5,4.15,18.6,802.0,511.13,393.94
2018,5,31,15,0,833.0,132.0,4.1,18.5,766.0,462.07,352.8
2018,5,31,15,15,819.0,130.0,4.1,18.5,724.5,412.35,310.16
2018,5,31,15,30,805.0,128.0,4.1,18.5,683.0,363.52,267.45
2018,5,31,15,45,787.0,124.0,4.05,18.05,636.5,313.05,223.49
2018,5,31,16,0,769.0,120.0,4.0,17.6,590.0,264.28,180.94
2018,5,31,16,15,745.0,116.5,3.9,17.25,541.0,210.83,135.86
2018,5,31,16,30,721.0,113.0,3.8,16.9,492.0,165.52,100.07
2018,5,31,16,45,689.0,109.0,3.75,16.55,441.5,122.04,71.2
2018,5,31,17,0,657.0,105.0,3.7,16.2,391.0,82.3,53.72
2018,5,31,17,15,615.5,98.5,3.6,15.75,340.0,65.73,52.68
2018,5,31,17,30,574.0,92.0,3.5,15.3,289.0,63.92,51.3
2018,5,31,17,45,516.5,84.5,3.35,14.85,239.5,61.09,48.89
2018,5,31,18,0,459.0,77.0,3.2,14.4,190.0,56.64,44.9
2018,5,31,18,15,375.0,66.5,2.95,13.9,145.0,49.99,38.75
2018,5,31,18,30,291.0,56.0,2.7,13.4,100.0,43.07,32.09
2018,5,31,18,45,187.5,40.5,2.4,12.9,65.0,31.71,20.83
2018,5,31,19,0,84.0,25.0,2.1,12.4,30.0,20.57,0.0
2018,5,31,19,15,42.0,12.5,2.05,12.25,15.0,11.91,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,1,4,45,22.5,6.5,1.8,11.8,7.0,0.0,0.0
2018,6,1,5,0,45.0,13.0,1.9,11.9,14.0,30.4,0.0
2018,6,1,5,15,143.0,28.5,1.85,12.1,43.0,120.22,62.26
2018,6,1,5,30,241.0,44.0,1.8,12.3,72.0,198.74,155.76
2018,6,1,5,45,333.5,55.0,1.8,12.5,114.0,270.73,221.06
2018,6,1,6,0,426.0,66.0,1.8,12.7,156.0,351.48,291.04
2018,6,1,6,15,490.5,73.5,1.7,13.2,204.0,422.03,349.93
2018,6,1,6,30,555.0,81.0,1.6,13.7,252.0,494.72,408.05
2018,6,1,6,45,602.5,86.0,1.55,14.25,302.5,556.21,455.09
2018,6,1,7,0,650.0,91.0,1.5,14.8,353.0,619.78,501.19
2018,6,1,7,15,684.5,95.5,1.45,15.55,404.0,674.31,537.71
2018,6,1,7,30,719.0,100.0,1.4,16.3,455.0,729.35,573.3
2018,6,1,7,45,746.0,103.0,1.35,17.1,505.0,772.32,599.04
2018,6,1,8,0,773.0,106.0,1.3,17.9,555.0,818.99,626.64
2018,6,1,8,15,793.5,108.5,1.45,18.95,602.5,858.24,650.35
2018,6,1,8,30,814.0,111.0,1.6,20.0,650.0,895.93,672.69
2018,6,1,8,45,830.5,112.5,1.7,21.05,694.0,926.88,689.65
2018,6,1,9,0,847.0,114.0,1.8,22.1,738.0,947.3,699.57
2018,6,1,9,15,863.0,113.5,1.85,22.75,777.5,971.05,712.21
2018,6,1,9,30,879.0,113.0,1.9,23.4,817.0,992.33,723.17
2018,6,1,9,45,892.5,111.5,2.0,24.0,851.5,1007.4,730.94
2018,6,1,10,0,906.0,110.0,2.1,24.6,886.0,1019.64,737.02
2018,6,1,10,15,912.0,111.0,2.15,25.1,912.5,1024.13,737.96
2018,6,1,10,30,918.0,112.0,2.2,25.6,939.0,1025.51,737.12
2018,6,1,10,45,922.0,113.0,2.25,26.05,959.0,1021.77,733.33
2018,6,1,11,0,926.0,114.0,2.3,26.5,979.0,1014.9,727.72
2018,6,1,11,15,928.5,114.5,2.4,26.85,991.5,1002.98,719.85
2018,6,1,11,30,931.0,115.0,2.5,27.2,1004.0,988.05,710.14
2018,6,1,11,45,931.5,116.0,2.6,27.55,1009.5,968.82,697.71
2018,6,1,12,0,932.0,117.0,2.7,27.9,1015.0,946.83,683.51
2018,6,1,12,15,930.0,117.5,2.75,28.1,1012.0,919.57,665.88
2018,6,1,12,30,928.0,118.0,2.8,28.3,1009.0,889.95,646.69
2018,6,1,12,45,924.0,119.0,2.85,28.55,998.5,856.92,625.05
2018,6,1,13,0,920.0,120.0,2.9,28.8,988.0,821.9,601.98
2018,6,1,13,15,917.0,118.5,3.0,28.85,970.5,783.58,577.28
2018,6,1,13,30,914.0,117.0,3.1,28.9,953.0,743.54,550.97
2018,6,1,13,45,909.0,115.5,3.15,28.95,929.0,700.6,520.29
2018,6,1,14,0,904.0,114.0,3.2,29.0,905.0,656.4,488.02
2018,6,1,14,15,897.0,112.5,3.25,28.95,874.5,609.98,453.55
2018,6,1,14,30,890.0,111.0,3.3,28.9,844.0,562.84,417.61
2018,6,1,14,45,881.0,109.0,3.35,28.85,807.5,513.81,379.3
2018,6,1,15,0,872.0,107.0,3.4,28.8,771.0,464.65,339.83
2018,6,1,15,15,859.5,105.0,3.4,28.8,729.5,414.21,298.3
2018,6,1,15,30,847.0,103.0,3.4,28.8,688.0,364.37,256.38
2018,6,1,15,45,831.5,100.0,3.55,28.25,642.5,307.22,209.12
2018,6,1,16,0,816.0,97.0,3.7,27.7,597.0,257.63,167.3
2018,6,1,16,15,795.5,94.0,3.7,27.15,548.5,208.72,127.06
2018,6,1,16,30,775.0,91.0,3.7,26.6,500.0,162.08,91.25
2018,6,1,16,45,748.5,87.0,3.75,26.05,449.5,116.61,61.75
2018,6,1,17,0,722.0,83.0,3.8,25.5,399.0,74.31,43.48
2018,6,1,17,15,686.5,78.0,3.7,24.6,348.0,50.21,37.53
2018,6,1,17,30,651.0,73.0,3.6,23.7,297.0,48.82,36.58
2018,6,1,17,45,599.0,67.5,3.5,22.85,247.5,46.88,35.05
2018,6,1,18,0,547.0,62.0,3.4,22.0,198.0,44.85,33.33
2018,6,1,18,15,471.0,54.0,3.1,20.9,152.5,40.5,29.46
2018,6,1,18,30,395.0,46.0,2.8,19.8,107.0,35.96,25.18
2018,6,1,18,45,282.5,35.5,2.45,18.75,71.0,28.75,17.96
2018,6,1,19,0,170.0,25.0,2.1,17.7,35.0,19.89,0.19
2018,6,1,19,15,87.5,13.0,1.9,17.1,18.0,12.39,0.0
2018,6,1,19,30,5.0,1.0,1.7,16.5,1.0,0.0,0.0
2018,6,1,19,45,2.5,0.5,1.55,15.95,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,2,4,45,42.5,6.5,0.8,13.25,7.5,0.0,0.0
2018,6,2,5,0,85.0,13.0,0.8,13.6,15.0,46.45,0.0
2018,6,2,5,15,208.0,25.5,1.0,14.35,46.0,144.96,77.38
2018,6,2,5,30,331.0,38.0,1.2,15.1,77.0,235.31,182.63
2018,6,2,5,45,420.0,46.0,1.4,15.85,120.0,308.45,248.14
2018,6,2,6,0,509.0,54.0,1.6,16.6,163.0,388.9,316.51
2018,6,2,6,15,568.0,60.0,1.5,17.45,211.5,454.94,370.11
2018,6,2,6,30,627.0,66.0,1.4,18.3,260.0,524.87,423.99
2018,6,2,6,45,668.5,71.0,1.35,19.15,311.0,584.56,467.29
2018,6,2,7,0,710.0,76.0,1.3,20.0,362.0,642.5,506.35
2018,6,2,7,15,740.0,79.5,1.25,21.1,413.0,694.63,539.09
2018,6,2,7,30,770.0,83.0,1.2,22.2,464.0,746.82,570.53
2018,6,2,7,45,792.0,86.0,1.2,23.35,513.5,791.36,596.03
2018,6,2,8,0,814.0,89.0,1.2,24.5,563.0,834.9,620.16
2018,6,2,8,15,831.0,92.0,1.3,25.45,610.0,872.65,641.68
2018,6,2,8,30,848.0,95.0,1.4,26.4,657.0,900.87,656.75
2018,6,2,8,45,861.5,97.0,1.55,27.3,700.5,930.31,673.35
2018,6,2,9,0,875.0,99.0,1.7,28.2,744.0,957.48,688.29
2018,6,2,9,15,881.0,103.0,1.85,28.95,781.0,977.13,698.8
