Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,1.55,12.55,8.0,0.0,0.0
2018,6,22,5,0,92.0,13.0,1.7,13.0,16.0,48.87,0.0
2018,6,22,5,15,219.0,26.0,1.8,13.7,48.0,149.38,81.99
2018,6,22,5,30,346.0,39.0,1.9,14.4,80.0,241.77,188.59
2018,6,22,5,45,435.0,47.5,2.05,15.1,123.5,315.96,255.5
2018,6,22,6,0,524.0,56.0,2.2,15.8,167.0,397.43,325.24
2018,6,22,6,15,583.0,62.0,2.1,16.65,216.0,464.07,380.04
2018,6,22,6,30,642.0,68.0,2.0,17.5,265.0,534.54,435.17
2018,6,22,6,45,683.0,73.0,1.9,18.35,316.5,594.5,479.33
2018,6,22,7,0,724.0,78.0,1.8,19.2,368.0,652.44,518.75
2018,6,22,7,15,754.0,82.0,1.7,20.3,420.0,705.86,552.63
2018,6,22,7,30,784.0,86.0,1.6,21.4,472.0,759.37,585.06
2018,6,22,7,45,806.0,89.5,1.5,22.55,522.5,805.28,610.76
2018,6,22,8,0,828.0,93.0,1.4,23.7,573.0,850.19,634.78
2018,6,22,8,15,845.5,96.0,1.4,24.6,621.0,889.19,655.94
2018,6,22,8,30,863.0,99.0,1.4,25.5,669.0,918.54,670.45
2018,6,22,8,45,876.5,101.0,1.4,26.45,713.0,948.8,685.28
2018,6,22,9,0,890.0,103.0,1.4,27.4,757.0,976.79,698.42
2018,6,22,9,15,898.5,106.0,1.45,28.3,796.0,998.56,708.46
2018,6,22,9,30,907.0,109.0,1.5,29.2,835.0,1017.55,716.8
2018,6,22,9,45,912.0,112.5,1.6,30.15,868.0,1030.69,722.2
2018,6,22,10,0,917.0,116.0,1.7,31.1,901.0,1040.76,725.8
2018,6,22,10,15,923.5,117.0,1.75,32.0,929.0,1046.54,726.32
2018,6,22,10,30,930.0,118.0,1.8,32.9,957.0,1049.2,725.09
2018,6,22,10,45,933.5,118.5,1.85,33.75,977.0,1045.23,720.15
2018,6,22,11,0,937.0,119.0,1.9,34.6,997.0,1038.12,713.5
2018,6,22,11,15,939.5,119.5,1.95,35.2,1010.0,1026.94,705.26
2018,6,22,11,30,942.0,120.0,2.0,35.8,1023.0,1012.71,695.32
2018,6,22,11,45,943.5,119.5,2.1,36.35,1029.0,993.64,683.25
2018,6,22,12,0,945.0,119.0,2.2,36.9,1035.0,971.78,669.49
2018,6,22,12,15,943.0,120.5,2.3,37.05,1033.5,946.0,654.39
2018,6,22,12,30,941.0,122.0,2.4,37.2,1032.0,917.79,637.69
2018,6,22,12,45,937.5,122.5,2.55,37.4,1022.5,885.17,618.32
2018,6,22,13,0,934.0,123.0,2.7,37.6,1013.0,850.49,597.4
2018,6,22,13,15,930.5,122.5,2.8,37.5,996.5,813.02,574.83
2018,6,22,13,30,927.0,122.0,2.9,37.4,980.0,773.78,550.8
2018,6,22,13,45,922.0,121.0,3.05,37.35,957.0,731.5,523.29
2018,6,22,14,0,917.0,120.0,3.2,37.3,934.0,687.88,493.54
2018,6,22,14,15,909.0,118.5,3.25,37.05,903.0,640.93,460.71
2018,6,22,14,30,901.0,117.0,3.3,36.8,872.0,593.28,426.46
2018,6,22,14,45,891.5,115.0,3.35,36.55,836.0,543.98,390.05
2018,6,22,15,0,882.0,113.0,3.4,36.3,800.0,494.52,352.43
2018,6,22,15,15,870.0,111.0,3.4,36.3,759.0,444.1,312.66
2018,6,22,15,30,858.0,109.0,3.4,36.3,718.0,394.17,272.35
2018,6,22,15,45,843.0,106.5,3.45,35.45,673.0,337.38,227.34
2018,6,22,16,0,828.0,104.0,3.5,34.6,628.0,287.76,186.89
2018,6,22,16,15,809.5,100.0,3.45,34.0,579.5,237.69,146.26
2018,6,22,16,30,791.0,96.0,3.4,33.4,531.0,189.63,108.74
2018,6,22,16,45,766.0,92.5,3.35,32.75,480.5,143.48,76.5
2018,6,22,17,0,741.0,89.0,3.3,32.1,430.0,100.29,52.89
2018,6,22,17,15,707.5,84.0,3.1,31.05,378.5,53.36,39.02
2018,6,22,17,30,674.0,79.0,2.9,30.0,327.0,52.14,38.32
2018,6,22,17,45,628.0,72.5,2.7,28.9,276.5,49.58,36.41
2018,6,22,18,0,582.0,66.0,2.5,27.8,226.0,46.84,34.24
2018,6,22,18,15,514.5,59.0,2.15,26.35,179.0,43.47,31.43
2018,6,22,18,30,447.0,52.0,1.8,24.9,132.0,39.96,28.29
2018,6,22,18,45,344.0,42.0,1.45,23.45,92.5,33.42,22.29
2018,6,22,19,0,241.0,32.0,1.1,22.0,53.0,25.19,13.09
2018,6,22,19,15,133.5,18.5,1.1,21.35,29.0,17.63,0.0
2018,6,22,19,30,26.0,5.0,1.1,20.7,5.0,4.77,0.0
2018,6,22,19,45,13.0,2.5,1.15,20.05,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,4,45,44.0,6.0,1.3,15.05,7.5,0.0,0.0
2018,6,23,5,0,88.0,12.0,1.4,15.5,15.0,46.27,0.0
2018,6,23,5,15,214.5,24.5,1.55,16.2,46.0,145.62,77.19
2018,6,23,5,30,341.0,37.0,1.7,16.9,77.0,237.16,182.91
2018,6,23,5,45,433.0,45.0,1.8,17.65,120.5,311.75,249.37
2018,6,23,6,0,525.0,53.0,1.9,18.4,164.0,394.05,318.84
2018,6,23,6,15,585.0,58.0,1.85,19.3,212.5,459.89,372.4
2018,6,23,6,30,645.0,63.0,1.8,20.2,261.0,529.7,426.48
2018,6,23,6,45,688.0,67.0,1.75,21.1,312.5,586.48,467.63
2018,6,23,7,0,731.0,71.0,1.7,22.0,364.0,648.84,510.07
2018,6,23,7,15,760.5,74.5,1.75,23.3,415.0,701.43,543.59
2018,6,23,7,30,790.0,78.0,1.8,24.6,466.0,754.11,576.02
2018,6,23,7,45,813.0,80.0,1.9,25.9,516.0,799.21,602.62
2018,6,23,8,0,836.0,82.0,2.0,27.2,566.0,836.1,623.05
2018,6,23,8,15,852.5,84.5,2.1,28.15,613.0,873.78,644.52
2018,6,23,8,30,869.0,87.0,2.2,29.1,660.0,909.74,664.49
2018,6,23,8,45,882.0,89.0,2.3,30.05,704.0,939.86,680.4
2018,6,23,9,0,895.0,91.0,2.4,31.0,748.0,967.67,694.72
2018,6,23,9,15,904.5,93.0,2.5,31.8,787.0,989.6,705.62
2018,6,23,9,30,914.0,95.0,2.6,32.6,826.0,1008.77,714.81
2018,6,23,9,45,921.0,97.0,2.65,33.4,859.5,1022.59,720.2
2018,6,23,10,0,928.0,99.0,2.7,34.2,893.0,1033.38,723.81
2018,6,23,10,15,932.5,100.0,2.8,34.95,919.5,1037.51,724.01
2018,6,23,10,30,937.0,101.0,2.9,35.7,946.0,1038.49,722.42
2018,6,23,10,45,940.5,101.5,2.95,36.45,966.0,1034.8,717.64
2018,6,23,11,0,944.0,102.0,3.0,37.2,986.0,1027.96,711.09
2018,6,23,11,15,946.5,103.0,3.1,37.5,1000.0,1017.52,704.21
2018,6,23,11,30,949.0,104.0,3.2,37.8,1014.0,1004.0,695.5
2018,6,23,11,45,950.5,104.5,3.25,38.15,1021.0,986.05,683.62
2018,6,23,12,0,952.0,105.0,3.3,38.5,1028.0,965.25,670.06
2018,6,23,12,15,950.5,106.0,3.35,38.65,1026.5,939.53,654.02
2018,6,23,12,30,949.0,107.0,3.4,38.8,1025.0,911.33,636.43
2018,6,23,12,45,946.0,108.0,3.5,38.9,1016.0,879.55,616.9
2018,6,23,13,0,943.0,109.0,3.6,39.0,1007.0,845.62,595.88
2018,6,23,13,15,940.0,108.0,3.6,38.95,991.0,807.94,572.15
2018,6,23,13,30,937.0,107.0,3.6,38.9,975.0,768.43,547.06
2018,6,23,13,45,933.5,106.0,3.65,38.9,953.0,726.91,519.73
2018,6,23,14,0,930.0,105.0,3.7,38.9,931.0,683.91,489.74
2018,6,23,14,15,923.5,104.0,3.7,38.7,901.5,637.83,457.16
2018,6,23,14,30,917.0,103.0,3.7,38.5,872.0,590.9,423.13
2018,6,23,14,45,908.5,101.5,3.7,38.3,836.5,541.88,386.71
2018,6,23,15,0,900.0,100.0,3.7,38.1,801.0,492.59,349.07
2018,6,23,15,15,889.0,98.0,3.7,38.1,760.5,441.81,309.1
2018,6,23,15,30,878.0,96.0,3.7,38.1,720.0,391.41,268.49
2018,6,23,15,45,865.0,93.5,3.6,37.5,675.5,340.56,227.4
2018,6,23,16,0,852.0,91.0,3.5,36.9,631.0,290.68,186.59
2018,6,23,16,15,835.0,88.5,3.45,36.4,583.5,234.19,141.32
2018,6,23,16,30,818.0,86.0,3.4,35.9,536.0,186.27,103.99
2018,6,23,16,45,794.5,82.0,3.3,35.4,485.0,138.49,70.65
2018,6,23,17,0,771.0,78.0,3.2,34.9,434.0,93.5,45.98
2018,6,23,17,15,739.0,74.5,3.1,33.8,383.0,51.79,37.24
2018,6,23,17,30,707.0,71.0,3.0,32.7,332.0,51.03,36.93
2018,6,23,17,45,663.0,66.0,2.85,31.65,281.5,44.58,31.78
2018,6,23,18,0,619.0,61.0,2.7,30.6,231.0,42.81,30.42
2018,6,23,18,15,553.5,54.5,2.6,29.1,183.5,39.65,27.82
2018,6,23,18,30,488.0,48.0,2.5,27.6,136.0,36.36,24.92
2018,6,23,18,45,386.5,39.0,2.35,26.05,95.5,30.58,19.67
2018,6,23,19,0,285.0,30.0,2.2,24.5,55.0,24.53,12.47
2018,6,23,19,15,161.0,18.0,2.35,23.75,30.5,17.16,0.0
2018,6,23,19,30,37.0,6.0,2.5,23.0,6.0,5.72,0.0
2018,6,23,19,45,18.5,3.0,2.65,22.2,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.85,18.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,24,4,45,32.0,5.5,2.95,15.5,6.5,0.0,0.0
2018,6,24,5,0,64.0,11.0,3.0,15.7,13.0,35.77,0.0
2018,6,24,5,15,154.5,25.0,3.1,16.2,40.5,118.68,60.52
2018,6,24,5,30,245.0,39.0,3.2,16.7,68.0,191.65,147.87
2018,6,24,5,45,318.0,52.5,3.3,17.25,108.0,256.81,206.76
2018,6,24,6,0,391.0,66.0,3.4,17.8,148.0,328.56,268.73
2018,6,24,6,15,447.0,76.0,3.45,18.45,194.0,391.12,321.46
2018,6,24,6,30,503.0,86.0,3.5,19.1,240.0,462.47,379.15
2018,6,24,6,45,545.0,94.5,3.5,19.75,288.5,522.22,425.65
2018,6,24,7,0,587.0,103.0,3.5,20.4,337.0,583.86,471.94
2018,6,24,7,15,621.5,109.0,3.5,21.1,387.0,638.27,510.71
2018,6,24,7,30,656.0,115.0,3.5,21.8,437.0,693.34,548.3
2018,6,24,7,45,683.0,120.0,3.55,22.55,486.0,741.21,579.72
2018,6,24,8,0,710.0,125.0,3.6,23.3,535.0,788.64,610.14
2018,6,24,8,15,732.0,129.0,3.6,23.9,582.5,829.67,635.55
2018,6,24,8,30,754.0,133.0,3.6,24.5,630.0,869.43,659.68
2018,6,24,8,45,771.5,135.5,3.6,25.15,673.5,897.01,674.97
2018,6,24,9,0,789.0,138.0,3.6,25.8,717.0,927.56,692.19
2018,6,24,9,15,808.0,138.0,3.6,26.3,758.0,954.63,707.3
2018,6,24,9,30,827.0,138.0,3.6,26.8,799.0,979.39,720.79
2018,6,24,9,45,845.0,135.5,3.65,27.3,835.0,997.91,730.48
2018,6,24,10,0,863.0,133.0,3.7,27.8,871.0,1005.05,732.8
2018,6,24,10,15,870.5,134.5,3.7,28.15,899.0,1012.14,735.39
2018,6,24,10,30,878.0,136.0,3.7,28.5,927.0,1016.26,736.16
2018,6,24,10,45,884.0,136.5,3.75,28.85,948.5,1014.86,733.83
2018,6,24,11,0,890.0,137.0,3.8,29.2,970.0,1010.45,729.7
2018,6,24,11,15,893.5,137.5,3.8,29.4,984.0,1000.6,722.31
2018,6,24,11,30,897.0,138.0,3.8,29.6,998.0,987.82,713.18
2018,6,24,11,45,900.0,138.0,3.85,29.75,1005.5,971.25,702.14
2018,6,24,12,0,903.0,138.0,3.9,29.9,1013.0,951.95,689.4
2018,6,24,12,15,906.0,135.5,3.9,30.0,1012.5,927.76,673.36
2018,6,24,12,30,909.0,133.0,3.9,30.1,1012.0,901.11,655.74
2018,6,24,12,45,911.0,130.0,3.95,30.2,1004.5,870.8,635.93
2018,6,24,13,0,913.0,127.0,4.0,30.3,997.0,838.24,614.54
2018,6,24,13,15,909.0,126.5,4.0,30.2,980.5,801.14,590.24
2018,6,24,13,30,905.0,126.0,4.0,30.1,964.0,762.36,564.62
2018,6,24,13,45,900.0,125.0,4.05,30.0,941.5,720.95,535.74
2018,6,24,14,0,895.0,124.0,4.1,29.9,919.0,678.25,504.9
2018,6,24,14,15,886.5,123.0,4.1,29.6,888.5,632.36,471.3
2018,6,24,14,30,878.0,122.0,4.1,29.3,858.0,585.85,436.37
2018,6,24,14,45,868.5,120.0,4.1,29.05,822.5,537.58,399.16
2018,6,24,15,0,859.0,118.0,4.1,28.8,787.0,489.19,360.84
2018,6,24,15,15,847.0,115.5,4.1,28.8,746.5,439.44,320.21
2018,6,24,15,30,835.0,113.0,4.1,28.8,706.0,384.41,274.84
2018,6,24,15,45,818.5,110.5,4.15,27.9,661.0,334.17,233.24
2018,6,24,16,0,802.0,108.0,4.2,27.0,616.0,285.37,192.2
2018,6,24,16,15,780.5,104.5,4.2,26.4,567.5,236.37,151.25
2018,6,24,16,30,759.0,101.0,4.2,25.8,519.0,189.67,113.73
2018,6,24,16,45,732.5,97.0,4.2,25.15,469.0,139.01,76.72
2018,6,24,17,0,706.0,93.0,4.2,24.5,419.0,96.6,52.4
2018,6,24,17,15,670.5,88.0,4.15,23.65,368.5,56.59,43.08
2018,6,24,17,30,635.0,83.0,4.1,22.8,318.0,55.01,42.02
2018,6,24,17,45,586.5,77.0,4.05,21.95,268.5,53.0,40.5
2018,6,24,18,0,538.0,71.0,4.0,21.1,219.0,50.88,38.77
2018,6,24,18,15,471.0,62.5,3.85,20.3,173.0,46.4,34.82
2018,6,24,18,30,404.0,54.0,3.7,19.5,127.0,41.68,30.47
2018,6,24,18,45,310.5,42.5,3.6,18.65,88.5,32.73,22.21
2018,6,24,19,0,217.0,31.0,3.5,17.8,50.0,24.33,12.84
2018,6,24,19,15,122.0,18.0,3.4,17.4,27.5,17.16,0.0
2018,6,24,19,30,27.0,5.0,3.3,17.0,5.0,4.77,0.0
2018,6,24,19,45,13.5,2.5,3.2,16.65,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,25,4,45,12.5,3.5,3.2,13.95,4.0,0.0,0.0
2018,6,25,5,0,25.0,7.0,3.3,14.1,8.0,16.53,0.0
2018,6,25,5,15,75.5,18.0,3.4,14.45,26.0,62.59,28.68
2018,6,25,5,30,126.0,29.0,3.5,14.8,44.0,117.56,89.75
2018,6,25,5,45,75.5,33.5,3.65,15.2,43.5,87.56,68.29
2018,6,25,6,0,25.0,38.0,3.8,15.6,43.0,51.13,38.09
2018,6,25,6,15,12.5,40.5,3.75,16.0,43.0,46.46,34.18
2018,6,25,6,30,0.0,43.0,3.7,16.4,43.0,39.93,28.35
2018,6,25,6,45,0.0,46.5,3.65,16.8,46.5,43.2,31.04
2018,6,25,7,0,0.0,50.0,3.6,17.2,50.0,46.47,33.66
2018,6,25,7,15,0.0,66.5,3.6,17.85,66.5,61.87,46.34
2018,6,25,7,30,0.0,83.0,3.6,18.5,83.0,77.29,58.83
2018,6,25,7,45,0.0,106.0,3.55,19.15,106.0,99.77,76.9
2018,6,25,8,0,0.0,129.0,3.5,19.8,129.0,122.42,94.8
2018,6,25,8,15,97.0,177.5,3.45,20.4,241.5,279.51,223.04
2018,6,25,8,30,194.0,226.0,3.4,21.0,354.0,437.68,345.87
2018,6,25,8,45,371.5,228.0,3.4,21.55,493.0,623.44,486.28
2018,6,25,9,0,549.0,230.0,3.4,22.1,632.0,799.21,612.37
2018,6,25,9,15,691.0,181.5,3.45,22.7,715.0,894.49,676.39
2018,6,25,9,30,833.0,133.0,3.5,23.3,798.0,979.61,730.74
2018,6,25,9,45,848.0,131.5,3.5,23.85,833.0,987.54,732.53
2018,6,25,10,0,863.0,130.0,3.5,24.4,868.0,1001.85,739.28
2018,6,25,10,15,870.5,131.0,3.6,24.75,895.5,1008.51,742.29
2018,6,25,10,30,878.0,132.0,3.7,25.1,923.0,1012.22,743.51
2018,6,25,10,45,884.0,132.5,3.75,25.5,944.5,1010.92,741.1
2018,6,25,11,0,890.0,133.0,3.8,25.9,966.0,1006.61,736.86
2018,6,25,11,15,893.5,133.5,3.85,26.0,980.0,996.87,730.05
2018,6,25,11,30,897.0,134.0,3.9,26.1,994.0,984.19,721.45
2018,6,25,11,45,899.5,133.5,4.0,26.2,1000.5,966.79,710.1
2018,6,25,12,0,902.0,133.0,4.1,26.3,1007.0,946.69,697.0
2018,6,25,12,15,904.5,131.0,4.15,26.2,1006.5,922.63,681.55
2018,6,25,12,30,907.0,129.0,4.2,26.1,1006.0,896.12,664.42
2018,6,25,12,45,909.5,126.0,4.25,26.0,999.0,866.35,645.02
2018,6,25,13,0,912.0,123.0,4.3,25.9,992.0,834.29,623.96
2018,6,25,13,15,910.0,121.5,4.35,25.7,976.5,797.92,600.02
2018,6,25,13,30,908.0,120.0,4.4,25.5,961.0,759.75,574.6
2018,6,25,13,45,904.5,118.0,4.4,25.35,938.5,718.44,545.25
2018,6,25,14,0,901.0,116.0,4.4,25.2,916.0,675.74,513.65
2018,6,25,14,15,895.5,113.5,4.4,24.95,887.0,630.18,479.44
2018,6,25,14,30,890.0,111.0,4.4,24.7,858.0,583.75,443.69
2018,6,25,14,45,882.5,108.5,4.4,24.45,823.0,535.6,405.73
2018,6,25,15,0,875.0,106.0,4.4,24.2,788.0,487.13,366.46
2018,6,25,15,15,863.5,104.0,4.4,24.2,748.0,437.31,324.82
2018,6,25,15,30,852.0,102.0,4.4,24.2,708.0,387.92,282.6
2018,6,25,15,45,840.0,99.0,4.25,23.3,664.5,338.21,240.19
2018,6,25,16,0,828.0,96.0,4.1,22.4,621.0,282.71,192.84
2018,6,25,16,15,813.0,92.0,4.05,21.85,574.5,233.34,150.37
2018,6,25,16,30,798.0,88.0,4.0,21.3,528.0,185.6,110.84
2018,6,25,16,45,776.0,84.0,3.95,20.8,478.5,138.92,76.17
2018,6,25,17,0,754.0,80.0,3.9,20.3,429.0,94.88,50.37
2018,6,25,17,15,723.5,76.5,3.85,19.7,379.0,53.96,41.52
2018,6,25,17,30,693.0,73.0,3.8,19.1,329.0,47.63,36.23
2018,6,25,17,45,649.5,67.5,3.75,18.45,279.0,45.66,34.66
2018,6,25,18,0,606.0,62.0,3.7,17.8,229.0,43.54,32.86
2018,6,25,18,15,541.5,55.5,3.6,17.25,182.0,40.43,30.04
2018,6,25,18,30,477.0,49.0,3.5,16.7,135.0,37.19,26.93
2018,6,25,18,45,378.0,40.0,3.4,16.1,95.5,31.46,21.39
2018,6,25,19,0,279.0,31.0,3.3,15.5,56.0,25.48,13.92
2018,6,25,19,15,157.5,18.5,3.2,15.2,31.0,15.47,0.0
2018,6,25,19,30,36.0,6.0,3.1,14.9,6.0,5.72,0.0
2018,6,25,19,45,18.0,3.0,3.05,14.55,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,26,4,45,47.5,6.5,2.7,12.4,8.0,0.0,0.0
2018,6,26,5,0,95.0,13.0,2.8,12.7,16.0,49.77,0.0
2018,6,26,5,15,229.0,25.0,2.85,13.3,47.5,150.74,73.8
2018,6,26,5,30,363.0,37.0,2.9,13.9,79.0,246.93,192.44
2018,6,26,5,45,457.0,44.5,3.0,14.5,123.0,322.94,262.21
2018,6,26,6,0,551.0,52.0,3.1,15.1,167.0,406.69,334.76
2018,6,26,6,15,610.5,57.5,3.05,15.8,216.5,473.88,391.27
2018,6,26,6,30,670.0,63.0,3.0,16.5,266.0,545.01,448.4
2018,6,26,6,45,712.0,67.0,3.0,17.15,318.5,602.02,491.78
2018,6,26,7,0,754.0,71.0,3.0,17.8,371.0,664.57,536.7
2018,6,26,7,15,783.0,74.0,3.0,18.6,422.5,717.02,572.2
2018,6,26,7,30,812.0,77.0,3.0,19.4,474.0,769.47,606.6
2018,6,26,7,45,834.0,80.0,3.0,20.15,525.0,815.72,635.7
2018,6,26,8,0,856.0,83.0,3.0,20.9,576.0,853.63,658.27
2018,6,26,8,15,872.5,85.0,3.0,21.6,624.0,891.3,680.41
2018,6,26,8,30,889.0,87.0,3.0,22.3,672.0,927.21,700.96
2018,6,26,8,45,901.5,89.0,3.05,22.95,716.0,957.36,717.84
2018,6,26,9,0,914.0,91.0,3.1,23.6,760.0,985.13,733.05
2018,6,26,9,15,921.0,94.0,3.15,24.2,799.0,1006.14,743.85
2018,6,26,9,30,928.0,97.0,3.2,24.8,838.0,1024.26,752.8
2018,6,26,9,45,932.0,100.5,3.2,25.4,871.0,1036.96,757.87
2018,6,26,10,0,936.0,104.0,3.2,26.0,904.0,1046.5,761.01
2018,6,26,10,15,941.0,105.5,3.35,26.3,931.5,1051.71,763.63
2018,6,26,10,30,946.0,107.0,3.5,26.6,959.0,1053.72,764.31
2018,6,26,10,45,949.5,107.5,3.6,26.9,979.0,1050.0,761.02
2018,6,26,11,0,953.0,108.0,3.7,27.2,999.0,1043.09,755.82
2018,6,26,11,15,955.5,108.5,3.8,27.2,1013.0,1032.06,748.95
2018,6,26,11,30,958.0,109.0,3.9,27.2,1027.0,1017.93,740.15
2018,6,26,11,45,959.5,109.0,4.0,27.25,1033.5,999.36,728.36
2018,6,26,12,0,961.0,109.0,4.1,27.3,1040.0,977.92,714.71
2018,6,26,12,15,962.0,108.0,4.15,27.2,1039.0,952.35,698.47
2018,6,26,12,30,963.0,107.0,4.2,27.1,1038.0,924.19,680.47
2018,6,26,12,45,963.5,105.5,4.3,26.95,1030.0,892.68,660.51
2018,6,26,13,0,964.0,104.0,4.4,26.8,1022.0,858.81,638.79
2018,6,26,13,15,961.5,103.0,4.45,26.65,1006.0,820.87,613.88
2018,6,26,13,30,959.0,102.0,4.5,26.5,990.0,781.01,587.39
2018,6,26,13,45,955.0,100.5,4.55,26.3,967.0,737.94,558.1
2018,6,26,14,0,951.0,99.0,4.6,26.1,944.0,693.38,525.63
2018,6,26,14,15,945.5,98.0,4.6,25.8,915.0,647.07,491.01
2018,6,26,14,30,940.0,97.0,4.6,25.5,886.0,599.76,454.72
2018,6,26,14,45,932.5,95.5,4.6,25.2,850.5,550.24,415.78
2018,6,26,15,0,925.0,94.0,4.6,24.9,815.0,500.31,375.4
2018,6,26,15,15,915.0,91.5,4.6,24.9,774.0,448.35,332.0
2018,6,26,15,30,905.0,89.0,4.6,24.9,733.0,396.65,287.82
2018,6,26,15,45,892.5,87.0,4.5,24.0,688.0,345.05,243.76
2018,6,26,16,0,880.0,85.0,4.4,23.1,643.0,294.33,199.86
2018,6,26,16,15,863.5,82.0,4.35,22.45,594.5,243.1,155.87
2018,6,26,16,30,847.0,79.0,4.3,21.8,546.0,193.54,114.94
2018,6,26,16,45,825.5,75.5,4.2,21.2,495.0,137.7,73.01
2018,6,26,17,0,804.0,72.0,4.1,20.6,444.0,91.61,46.03
2018,6,26,17,15,774.0,68.0,4.0,19.95,392.0,47.8,36.12
2018,6,26,17,30,744.0,64.0,3.9,19.3,340.0,45.39,34.24
2018,6,26,17,45,702.0,60.0,3.8,18.65,289.0,44.02,33.19
2018,6,26,18,0,660.0,56.0,3.7,18.0,238.0,42.62,32.02
2018,6,26,18,15,597.0,50.5,3.55,17.4,190.0,36.33,26.43
2018,6,26,18,30,534.0,45.0,3.4,16.8,142.0,33.71,23.89
2018,6,26,18,45,428.5,37.0,3.25,16.2,100.0,28.71,19.03
2018,6,26,19,0,323.0,29.0,3.1,15.6,58.0,23.51,12.44
2018,6,26,19,15,186.5,17.5,3.05,15.3,32.0,14.46,0.0
2018,6,26,19,30,50.0,6.0,3.0,15.0,6.0,5.72,0.0
2018,6,26,19,45,25.0,3.0,2.95,14.65,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,35.5,6.0,3.25,13.0,7.0,0.0,0.0
2018,6,27,5,0,71.0,12.0,3.3,13.1,14.0,39.31,0.0
2018,6,27,5,15,205.5,25.5,3.3,13.45,46.0,140.85,65.65
2018,6,27,5,30,340.0,39.0,3.3,13.8,78.0,237.08,184.59
2018,6,27,5,45,392.0,45.0,3.35,14.15,110.5,288.5,234.8
2018,6,27,6,0,444.0,51.0,3.4,14.5,143.0,343.2,284.26
2018,6,27,6,15,222.0,66.5,3.4,15.05,112.5,237.74,197.79
2018,6,27,6,30,0.0,82.0,3.4,15.6,82.0,79.28,61.61
2018,6,27,6,45,27.0,116.0,3.35,16.15,126.5,142.27,115.07
2018,6,27,7,0,54.0,150.0,3.3,16.7,171.0,201.61,164.15
2018,6,27,7,15,235.0,155.5,3.3,17.35,267.5,371.75,305.18
2018,6,27,7,30,416.0,161.0,3.3,18.0,364.0,545.19,441.67
2018,6,27,7,45,633.5,122.0,3.3,18.65,468.5,700.8,558.68
2018,6,27,8,0,851.0,83.0,3.3,19.3,573.0,848.85,661.71
2018,6,27,8,15,867.5,85.5,3.35,19.9,621.0,887.02,684.24
2018,6,27,8,30,884.0,88.0,3.4,20.5,669.0,923.43,706.09
2018,6,27,8,45,897.0,90.0,3.4,21.1,713.0,953.97,723.31
2018,6,27,9,0,910.0,92.0,3.4,21.7,757.0,982.18,738.82
2018,6,27,9,15,912.0,97.5,3.45,22.15,794.5,1001.13,748.83
2018,6,27,9,30,914.0,103.0,3.5,22.6,832.0,1017.01,756.91
2018,6,27,9,45,911.0,111.0,3.55,23.05,863.0,1027.52,761.51
2018,6,27,10,0,908.0,119.0,3.6,23.5,894.0,1034.68,764.05
2018,6,27,10,15,913.5,120.0,3.7,23.8,921.0,1039.64,766.09
2018,6,27,10,30,919.0,121.0,3.8,24.1,948.0,1041.5,766.22
2018,6,27,10,45,924.0,121.5,3.85,24.35,969.5,1039.23,763.58
2018,6,27,11,0,929.0,122.0,3.9,24.6,991.0,1033.83,759.04
2018,6,27,11,15,932.0,122.5,4.0,24.6,1005.0,1023.37,752.38
2018,6,27,11,30,935.0,123.0,4.1,24.6,1019.0,1009.88,743.81
2018,6,27,11,45,937.0,122.5,4.25,24.6,1025.5,991.54,732.36
2018,6,27,12,0,939.0,122.0,4.4,24.6,1032.0,970.39,719.04
2018,6,27,12,15,938.5,122.5,4.45,24.45,1031.0,945.27,702.92
2018,6,27,12,30,938.0,123.0,4.5,24.3,1030.0,917.67,685.09
2018,6,27,12,45,936.0,123.0,4.6,24.1,1021.5,886.04,665.08
2018,6,27,13,0,934.0,123.0,4.7,23.9,1013.0,852.26,643.38
2018,6,27,13,15,931.0,121.5,4.7,23.65,996.5,814.4,618.12
2018,6,27,13,30,928.0,120.0,4.7,23.4,980.0,774.74,591.39
2018,6,27,13,45,924.0,118.0,4.75,23.15,956.5,732.33,561.55
2018,6,27,14,0,920.0,116.0,4.8,22.9,933.0,688.51,529.2
2018,6,27,14,15,914.0,114.0,4.85,22.55,903.5,642.27,494.41
2018,6,27,14,30,908.0,112.0,4.9,22.2,874.0,595.14,457.97
2018,6,27,14,45,900.5,109.5,4.9,21.85,839.0,546.16,418.95
2018,6,27,15,0,893.0,107.0,4.9,21.5,804.0,496.81,378.55
2018,6,27,15,15,882.0,105.0,4.9,21.5,763.5,446.29,335.71
2018,6,27,15,30,871.0,103.0,4.9,21.5,723.0,396.14,292.22
2018,6,27,15,45,858.0,100.0,4.9,20.55,678.0,345.14,248.35
2018,6,27,16,0,845.0,97.0,4.9,19.6,633.0,288.47,199.46
2018,6,27,16,15,829.5,93.0,4.85,19.1,585.5,238.09,155.47
2018,6,27,16,30,814.0,89.0,4.8,18.6,538.0,189.4,114.57
2018,6,27,16,45,792.0,85.0,4.8,18.1,487.5,141.87,78.76
2018,6,27,17,0,770.0,81.0,4.8,17.6,437.0,96.98,52.05
2018,6,27,17,15,737.0,76.5,4.7,17.05,385.0,54.42,42.39
2018,6,27,17,30,704.0,72.0,4.6,16.5,333.0,51.77,40.28
2018,6,27,17,45,659.5,67.0,4.55,16.0,282.5,45.27,34.67
2018,6,27,18,0,615.0,62.0,4.5,15.5,232.0,43.53,33.18
2018,6,27,18,15,548.5,56.0,4.35,15.0,184.5,40.84,30.7
2018,6,27,18,30,482.0,50.0,4.2,14.5,137.0,38.07,27.97
2018,6,27,18,45,379.0,41.0,4.1,14.05,96.5,32.38,22.4
2018,6,27,19,0,276.0,32.0,4.0,13.6,56.0,26.46,14.87
2018,6,27,19,15,155.5,19.0,3.9,13.4,31.0,15.17,0.0
2018,6,27,19,30,35.0,6.0,3.8,13.2,6.0,5.72,0.0
2018,6,27,19,45,17.5,3.0,3.7,13.05,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,28,4,45,20.0,6.0,3.75,14.15,6.5,0.0,0.0
2018,6,28,5,0,40.0,12.0,3.8,14.3,13.0,27.1,0.0
2018,6,28,5,15,137.5,27.0,3.9,14.65,41.0,112.9,48.63
2018,6,28,5,30,235.0,42.0,4.0,15.0,69.0,190.93,147.29
2018,6,28,5,45,332.0,51.5,4.05,15.4,109.5,262.14,212.43
2018,6,28,6,0,429.0,61.0,4.1,15.8,150.0,345.67,285.07
2018,6,28,6,15,494.5,68.5,4.1,16.25,197.5,414.26,343.68
2018,6,28,6,30,560.0,76.0,4.1,16.7,245.0,487.28,403.84
2018,6,28,6,45,608.5,80.5,4.1,17.2,295.0,548.81,452.76
2018,6,28,7,0,657.0,85.0,4.1,17.7,345.0,612.63,501.07
2018,6,28,7,15,693.0,89.0,4.1,18.15,396.5,668.08,540.9
2018,6,28,7,30,729.0,93.0,4.1,18.6,448.0,724.24,580.19
2018,6,28,7,45,756.5,95.5,4.1,19.1,498.0,768.27,609.44
2018,6,28,8,0,784.0,98.0,4.1,19.6,548.0,815.54,640.51
2018,6,28,8,15,805.0,100.0,4.1,20.0,596.0,855.54,666.0
2018,6,28,8,30,826.0,102.0,4.1,20.4,644.0,894.07,690.14
2018,6,28,8,45,842.0,103.5,4.1,20.85,688.0,917.56,703.34
2018,6,28,9,0,858.0,105.0,4.1,21.3,732.0,946.98,720.69
2018,6,28,9,15,869.5,106.5,4.05,21.65,771.0,969.76,733.3
2018,6,28,9,30,881.0,108.0,4.0,22.0,810.0,989.97,744.17
2018,6,28,9,45,890.0,109.0,4.0,22.35,843.5,1004.44,751.5
2018,6,28,10,0,899.0,110.0,4.0,22.7,877.0,1016.03,757.0
2018,6,28,10,15,905.5,111.0,4.05,22.95,904.5,1022.15,759.59
2018,6,28,10,30,912.0,112.0,4.1,23.2,932.0,1025.21,760.3
2018,6,28,10,45,916.5,112.5,4.1,23.45,953.0,1022.68,757.12
2018,6,28,11,0,921.0,113.0,4.1,23.7,974.0,1017.05,752.05
2018,6,28,11,15,923.0,114.0,4.15,23.8,987.5,1006.41,744.56
2018,6,28,11,30,925.0,115.0,4.2,23.9,1001.0,992.78,735.19
2018,6,28,11,45,925.5,115.0,4.2,23.95,1006.5,973.87,722.25
2018,6,28,12,0,926.0,115.0,4.2,24.0,1012.0,952.23,707.57
2018,6,28,12,15,927.0,114.5,4.2,24.0,1011.5,927.96,691.29
2018,6,28,12,30,928.0,114.0,4.2,24.0,1011.0,901.19,673.34
2018,6,28,12,45,928.0,112.0,4.25,24.0,1002.5,869.83,652.46
2018,6,28,13,0,928.0,110.0,4.3,24.0,994.0,836.26,629.97
2018,6,28,13,15,925.0,109.0,4.25,23.9,978.0,799.19,604.75
2018,6,28,13,30,922.0,108.0,4.2,23.8,962.0,760.32,578.12
2018,6,28,13,45,917.0,107.5,4.2,23.7,939.5,718.86,548.82
2018,6,28,14,0,912.0,107.0,4.2,23.6,917.0,676.07,516.86
2018,6,28,14,15,906.0,106.0,4.15,23.45,888.5,631.09,482.55
2018,6,28,14,30,900.0,105.0,4.1,23.3,860.0,585.22,446.75
2018,6,28,14,45,892.5,103.0,4.1,23.1,825.5,537.07,408.54
2018,6,28,15,0,885.0,101.0,4.1,22.9,791.0,488.56,369.01
2018,6,28,15,15,874.0,99.0,4.1,22.9,751.0,438.47,327.0
2018,6,28,15,30,863.0,97.0,4.1,22.9,711.0,388.76,284.33
2018,6,28,15,45,848.5,94.5,4.0,22.25,666.5,338.14,240.89
2018,6,28,16,0,834.0,92.0,3.9,21.6,622.0,288.62,197.87
2018,6,28,16,15,815.0,89.5,3.9,21.1,574.0,232.55,150.14
2018,6,28,16,30,796.0,87.0,3.9,20.6,526.0,185.22,110.94
2018,6,28,16,45,771.5,84.0,3.85,20.1,476.5,139.1,76.63
2018,6,28,17,0,747.0,81.0,3.8,19.6,427.0,95.86,51.32
2018,6,28,17,15,712.5,77.5,3.75,18.9,376.0,55.18,42.72
2018,6,28,17,30,678.0,74.0,3.7,18.2,325.0,48.28,36.94
2018,6,28,17,45,629.5,69.0,3.65,17.5,275.0,46.72,35.73
2018,6,28,18,0,581.0,64.0,3.6,16.8,225.0,45.07,34.36
2018,6,28,18,15,510.5,58.0,3.55,16.2,178.5,42.47,31.98
2018,6,28,18,30,440.0,52.0,3.5,15.6,132.0,39.82,29.37
2018,6,28,18,45,335.0,42.5,3.4,15.0,92.5,33.76,23.49
2018,6,28,19,0,230.0,33.0,3.3,14.4,53.0,25.97,14.46
2018,6,28,19,15,127.5,19.5,3.3,14.25,29.5,15.58,0.0
2018,6,28,19,30,25.0,6.0,3.3,14.1,6.0,5.72,0.0
2018,6,28,19,45,12.5,3.0,3.35,13.9,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,29,4,45,42.0,6.0,2.05,13.05,7.0,0.0,0.0
2018,6,29,5,0,84.0,12.0,2.2,13.3,14.0,44.26,0.0
2018,6,29,5,15,208.5,24.0,2.25,13.9,43.5,138.92,57.16
2018,6,29,5,30,333.0,36.0,2.3,14.5,73.0,230.31,177.66
2018,6,29,5,45,423.0,44.0,2.35,15.15,115.0,303.09,244.65
2018,6,29,6,0,513.0,52.0,2.4,15.8,157.0,383.41,313.9
2018,6,29,6,15,572.5,57.5,2.35,16.5,205.0,448.87,368.71
2018,6,29,6,30,632.0,63.0,2.3,17.2,253.0,518.34,424.24
2018,6,29,6,45,674.0,67.0,2.3,17.9,303.0,573.73,466.39
2018,6,29,7,0,716.0,71.0,2.3,18.6,353.0,634.83,509.98
2018,6,29,7,15,745.5,74.5,2.3,19.4,404.0,686.97,545.11
2018,6,29,7,30,775.0,78.0,2.3,20.2,455.0,739.24,579.23
2018,6,29,7,45,798.0,80.5,2.35,21.05,504.5,784.63,607.69
2018,6,29,8,0,821.0,83.0,2.4,21.9,554.0,829.17,634.92
2018,6,29,8,15,838.0,85.5,2.45,22.8,601.0,859.75,651.89
2018,6,29,8,30,855.0,88.0,2.5,23.7,648.0,896.01,672.55
2018,6,29,8,45,868.0,90.0,2.6,24.55,691.5,926.05,689.24
2018,6,29,9,0,881.0,92.0,2.7,25.4,735.0,953.84,704.33
2018,6,29,9,15,889.0,95.0,2.8,26.15,773.5,975.47,715.56
2018,6,29,9,30,897.0,98.0,2.9,26.9,812.0,994.34,725.02
2018,6,29,9,45,901.5,101.5,3.05,27.65,845.0,1007.42,731.19
2018,6,29,10,0,906.0,105.0,3.2,28.4,878.0,1017.45,735.47
2018,6,29,10,15,912.0,106.5,3.25,29.0,905.5,1023.73,737.08
2018,6,29,10,30,918.0,108.0,3.3,29.6,933.0,1026.91,736.84
2018,6,29,10,45,922.0,108.5,3.35,30.15,953.5,1023.95,732.97
2018,6,29,11,0,926.0,109.0,3.4,30.7,974.0,1017.89,727.3
2018,6,29,11,15,928.5,109.5,3.5,31.2,987.5,1007.29,719.37
2018,6,29,11,30,931.0,110.0,3.6,31.7,1001.0,993.66,709.62
2018,6,29,11,45,932.5,110.5,3.65,32.15,1008.0,976.16,697.3
2018,6,29,12,0,934.0,111.0,3.7,32.6,1015.0,955.85,683.26
2018,6,29,12,15,932.0,112.0,3.8,32.7,1013.5,930.21,667.09
2018,6,29,12,30,930.0,113.0,3.9,32.8,1012.0,902.16,649.31
2018,6,29,12,45,926.0,114.5,4.0,32.95,1003.0,870.63,629.02
2018,6,29,13,0,922.0,116.0,4.1,33.1,994.0,837.05,607.26
2018,6,29,13,15,919.0,115.0,4.15,33.05,978.5,800.15,583.4
2018,6,29,13,30,916.0,114.0,4.2,33.0,963.0,761.45,558.14
2018,6,29,13,45,911.5,112.5,4.25,32.9,940.0,719.67,529.7
2018,6,29,14,0,907.0,111.0,4.3,32.8,917.0,676.53,498.83
2018,6,29,14,15,901.0,109.5,4.3,32.6,888.0,631.31,465.81
2018,6,29,14,30,895.0,108.0,4.3,32.4,859.0,585.22,431.32
2018,6,29,14,45,887.5,105.0,4.3,32.2,824.0,536.44,394.01
2018,6,29,15,0,880.0,102.0,4.3,32.0,789.0,487.33,355.42
2018,6,29,15,15,869.0,100.0,4.3,32.0,749.0,437.46,315.01
2018,6,29,15,30,858.0,98.0,4.3,32.0,709.0,387.97,273.97
2018,6,29,15,45,845.5,95.5,4.2,31.25,665.5,338.18,232.71
2018,6,29,16,0,833.0,93.0,4.1,30.5,622.0,289.3,191.66
2018,6,29,16,15,817.5,89.0,4.0,29.95,575.0,232.8,145.08
2018,6,29,16,30,802.0,85.0,3.9,29.4,528.0,184.68,106.42
2018,6,29,16,45,779.5,81.5,3.8,28.8,478.5,138.05,72.79
2018,6,29,17,0,757.0,78.0,3.7,28.2,429.0,94.09,47.76
2018,6,29,17,15,726.0,74.0,3.5,27.35,378.5,52.5,38.94
2018,6,29,17,30,695.0,70.0,3.3,26.5,328.0,50.06,37.15
2018,6,29,17,45,652.0,65.0,3.15,25.65,278.0,43.7,31.91
2018,6,29,18,0,609.0,60.0,3.0,24.8,228.0,41.89,30.46
2018,6,29,18,15,545.0,53.5,2.75,23.75,181.0,38.7,27.72
2018,6,29,18,30,481.0,47.0,2.5,22.7,134.0,35.37,24.67
2018,6,29,18,45,382.5,38.5,2.2,21.65,94.5,30.02,19.66
2018,6,29,19,0,284.0,30.0,1.9,20.6,55.0,24.45,12.86
2018,6,29,19,15,161.0,18.0,2.05,20.05,30.5,14.95,0.0
2018,6,29,19,30,38.0,6.0,2.2,19.5,6.0,5.72,0.0
2018,6,29,19,45,19.0,3.0,2.3,18.9,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,30,4,45,55.0,6.0,1.55,14.2,7.0,0.0,0.0
2018,6,30,5,0,110.0,12.0,1.7,14.6,14.0,54.3,0.0
2018,6,30,5,15,246.5,22.5,1.8,15.25,44.5,153.52,58.24
2018,6,30,5,30,383.0,33.0,1.9,15.9,75.0,251.12,192.01
2018,6,30,5,45,471.0,39.5,2.0,16.55,117.5,322.71,258.39
2018,6,30,6,0,559.0,46.0,2.1,17.2,160.0,401.79,326.31
2018,6,30,6,15,616.0,51.5,2.0,18.2,209.0,463.75,377.38
2018,6,30,6,30,673.0,57.0,1.9,19.2,258.0,533.74,431.82
2018,6,30,6,45,713.0,60.5,1.8,20.25,309.0,592.6,474.06
2018,6,30,7,0,753.0,64.0,1.7,21.3,360.0,652.97,514.59
2018,6,30,7,15,780.5,67.5,1.6,22.55,411.5,704.84,546.63
2018,6,30,7,30,808.0,71.0,1.5,23.8,463.0,756.68,577.19
2018,6,30,7,45,829.0,73.0,1.4,25.1,512.5,793.83,596.26
2018,6,30,8,0,850.0,75.0,1.3,26.4,562.0,836.85,618.52
2018,6,30,8,15,865.5,78.0,1.4,27.45,609.5,874.93,639.82
2018,6,30,8,30,881.0,81.0,1.5,28.5,657.0,911.19,659.63
2018,6,30,8,45,893.0,82.5,1.6,29.5,700.5,940.36,674.76
2018,6,30,9,0,905.0,84.0,1.7,30.5,744.0,967.19,688.33
2018,6,30,9,15,913.0,86.0,1.85,31.35,782.0,988.19,699.21
2018,6,30,9,30,921.0,88.0,2.0,32.2,820.0,1006.39,708.34
2018,6,30,9,45,927.0,90.0,2.1,33.1,853.5,1019.69,713.72
2018,6,30,10,0,933.0,92.0,2.2,34.0,887.0,1029.93,717.3
2018,6,30,10,15,938.0,93.5,2.35,34.55,914.5,1035.5,719.68
2018,6,30,10,30,943.0,95.0,2.5,35.1,942.0,1037.89,720.2
2018,6,30,10,45,946.0,96.0,2.6,35.7,962.5,1034.58,716.66
2018,6,30,11,0,949.0,97.0,2.7,36.3,983.0,1028.08,711.3
2018,6,30,11,15,950.5,97.5,2.8,36.5,996.0,1016.47,704.08
2018,6,30,11,30,952.0,98.0,2.9,36.7,1009.0,1001.8,695.06
2018,6,30,11,45,952.5,99.0,3.0,36.95,1015.5,983.7,683.82
2018,6,30,12,0,953.0,100.0,3.1,37.2,1022.0,962.73,670.81
2018,6,30,12,15,950.0,101.5,3.2,37.2,1020.0,936.41,655.12
2018,6,30,12,30,947.0,103.0,3.3,37.2,1018.0,907.64,637.81
2018,6,30,12,45,941.0,105.5,3.4,37.2,1008.5,875.01,617.9
2018,6,30,13,0,935.0,108.0,3.5,37.2,999.0,840.39,596.53
2018,6,30,13,15,931.5,107.5,3.55,37.05,983.0,803.17,573.4
2018,6,30,13,30,928.0,107.0,3.6,36.9,967.0,764.16,548.84
2018,6,30,13,45,922.5,107.0,3.65,36.8,944.5,722.58,521.47
2018,6,30,14,0,917.0,107.0,3.7,36.7,922.0,679.68,491.46
2018,6,30,14,15,910.0,106.5,3.75,36.45,893.0,634.31,459.29
2018,6,30,14,30,903.0,106.0,3.8,36.2,864.0,588.12,425.66
2018,6,30,14,45,894.0,104.0,3.8,35.95,828.5,539.05,388.96
2018,6,30,15,0,885.0,102.0,3.8,35.7,793.0,489.77,351.06
2018,6,30,15,15,874.0,100.5,3.8,35.7,753.0,440.05,311.49
2018,6,30,15,30,863.0,99.0,3.8,35.7,713.0,390.69,271.28
2018,6,30,15,45,846.5,97.5,3.85,34.85,668.0,340.19,230.53
2018,6,30,16,0,830.0,96.0,3.9,34.0,623.0,284.32,185.26
2018,6,30,16,15,810.0,93.5,3.95,33.3,575.0,234.91,144.95
2018,6,30,16,30,790.0,91.0,4.0,32.6,527.0,187.62,107.76
2018,6,30,16,45,766.0,87.0,4.0,31.85,477.0,141.0,74.7
2018,6,30,17,0,742.0,83.0,4.0,31.1,427.0,97.22,50.07
2018,6,30,17,15,709.0,78.5,3.9,30.05,376.0,55.95,41.36
2018,6,30,17,30,676.0,74.0,3.8,29.0,325.0,48.26,35.22
2018,6,30,17,45,630.5,68.5,3.7,27.9,275.0,46.33,33.81
2018,6,30,18,0,585.0,63.0,3.6,26.8,225.0,44.26,32.19
2018,6,30,18,15,517.0,56.5,3.4,25.7,178.5,41.19,29.58
2018,6,30,18,30,449.0,50.0,3.2,24.6,132.0,38.01,26.69
2018,6,30,18,45,349.5,40.5,3.0,23.55,92.5,31.87,21.01
2018,6,30,19,0,250.0,31.0,2.8,22.5,53.0,25.43,13.44
2018,6,30,19,15,140.5,18.0,2.8,21.95,29.0,14.33,0.0
2018,6,30,19,30,31.0,5.0,2.8,21.4,5.0,4.77,0.0
2018,6,30,19,45,15.5,2.5,2.75,20.85,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,20.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,19.1,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.05,18.65,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,4,45,28.5,5.0,3.15,15.4,5.5,0.0,0.0
2018,7,1,5,0,57.0,10.0,3.2,15.6,11.0,31.69,0.0
2018,7,1,5,15,150.5,23.0,3.3,16.2,37.0,111.16,36.57
2018,7,1,5,30,244.0,36.0,3.4,16.8,63.0,186.11,141.41
2018,7,1,5,45,323.0,48.0,3.45,17.35,102.5,251.79,201.94
2018,7,1,6,0,402.0,60.0,3.5,17.9,142.0,327.82,267.64
2018,7,1,6,15,460.0,70.0,3.5,18.55,188.0,393.29,322.89
2018,7,1,6,30,518.0,80.0,3.5,19.2,234.0,462.78,379.33
2018,7,1,6,45,561.0,87.5,3.45,19.85,283.0,522.49,425.9
2018,7,1,7,0,604.0,95.0,3.4,20.5,332.0,584.18,472.24
2018,7,1,7,15,636.5,101.0,3.35,21.2,381.5,637.59,509.75
2018,7,1,7,30,669.0,107.0,3.3,21.9,431.0,691.55,546.29
2018,7,1,7,45,694.5,112.5,3.25,22.65,480.0,739.26,577.09
2018,7,1,8,0,720.0,118.0,3.2,23.4,529.0,786.46,606.73
2018,7,1,8,15,739.5,122.0,3.2,24.15,575.5,825.69,630.34
2018,7,1,8,30,759.0,126.0,3.2,24.9,622.0,859.09,649.55
2018,7,1,8,45,775.0,129.0,3.2,25.6,665.0,891.07,667.66
2018,7,1,9,0,791.0,132.0,3.2,26.3,708.0,921.05,684.18
2018,7,1,9,15,808.0,133.0,3.25,26.95,748.5,947.56,698.73
2018,7,1,9,30,825.0,134.0,3.3,27.6,789.0,971.73,711.66
2018,7,1,9,45,841.0,132.0,3.35,28.2,824.5,989.07,720.24
2018,7,1,10,0,857.0,130.0,3.4,28.8,860.0,995.17,721.61
2018,7,1,10,15,865.0,131.5,3.45,29.25,888.5,1003.07,724.78
2018,7,1,10,30,873.0,133.0,3.5,29.7,917.0,1008.01,726.12
2018,7,1,10,45,878.5,133.5,3.6,30.15,938.0,1006.46,723.76
2018,7,1,11,0,884.0,134.0,3.7,30.6,959.0,1001.9,719.61
2018,7,1,11,15,887.5,135.0,3.75,30.9,973.5,992.91,712.84
2018,7,1,11,30,891.0,136.0,3.8,31.2,988.0,980.98,704.31
2018,7,1,11,45,893.0,135.5,3.9,31.45,994.5,963.37,692.64
2018,7,1,12,0,895.0,135.0,4.0,31.7,1001.0,943.08,679.3
2018,7,1,12,15,892.5,136.5,4.05,31.8,999.5,918.09,663.04
2018,7,1,12,30,890.0,138.0,4.1,31.9,998.0,890.82,645.29
2018,7,1,12,45,885.0,139.5,4.15,31.95,988.5,859.36,624.85
2018,7,1,13,0,880.0,141.0,4.2,32.0,979.0,826.05,603.09
2018,7,1,13,15,876.5,140.0,4.25,31.8,963.5,790.01,579.94
2018,7,1,13,30,873.0,139.0,4.3,31.6,948.0,752.33,555.44
2018,7,1,13,45,867.5,138.0,4.35,31.4,925.5,711.79,527.01
2018,7,1,14,0,862.0,137.0,4.4,31.2,903.0,670.04,497.11
2018,7,1,14,15,855.0,135.5,4.35,30.85,874.5,625.97,464.89
2018,7,1,14,30,848.0,134.0,4.3,30.5,846.0,581.17,431.34
2018,7,1,14,45,838.5,131.5,4.3,30.15,811.0,529.85,392.39
2018,7,1,15,0,829.0,129.0,4.3,29.8,776.0,481.76,354.66
2018,7,1,15,15,816.5,126.5,4.3,29.8,736.0,432.62,314.71
2018,7,1,15,30,804.0,124.0,4.3,29.8,696.0,384.15,274.42
2018,7,1,15,45,789.5,120.0,4.2,28.95,652.0,334.69,233.55
2018,7,1,16,0,775.0,116.0,4.1,28.1,608.0,286.49,193.17
2018,7,1,16,15,756.5,111.5,4.05,27.55,561.0,238.49,153.17
2018,7,1,16,30,738.0,107.0,4.0,27.0,514.0,186.93,111.88
2018,7,1,16,45,714.0,102.0,4.0,26.45,465.5,141.81,79.14
2018,7,1,17,0,690.0,97.0,4.0,25.9,417.0,99.52,54.59
2018,7,1,17,15,656.0,91.5,3.9,25.1,367.0,59.74,45.49
2018,7,1,17,30,622.0,86.0,3.8,24.3,317.0,57.2,43.62
