Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,17,45,575.0,79.0,3.75,23.5,267.5,54.51,41.52
2018,7,1,18,0,528.0,72.0,3.7,22.7,218.0,51.62,39.15
2018,7,1,18,15,461.0,64.0,3.65,21.75,172.5,47.64,35.69
2018,7,1,18,30,394.0,56.0,3.6,20.8,127.0,43.48,31.85
2018,7,1,18,45,300.5,44.0,3.5,19.85,88.5,33.91,23.09
2018,7,1,19,0,207.0,32.0,3.4,18.9,50.0,25.13,13.45
2018,7,1,19,15,115.5,18.5,3.35,18.3,27.5,14.74,0.0
2018,7,1,19,30,24.0,5.0,3.3,17.7,5.0,4.77,0.0
2018,7,1,19,45,12.0,2.5,3.3,17.1,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.0,1.85,14.7,3.5,0.0,0.0
2018,7,2,5,0,26.0,6.0,2.0,14.9,7.0,15.8,0.0
2018,7,2,5,15,79.0,20.0,2.1,15.45,27.5,66.89,17.06
2018,7,2,5,30,132.0,34.0,2.2,16.0,48.0,118.07,88.17
2018,7,2,5,45,160.5,51.5,2.25,16.55,77.5,159.98,127.22
2018,7,2,6,0,189.0,69.0,2.3,17.1,107.0,203.52,165.48
2018,7,2,6,15,154.5,90.0,2.3,17.75,127.0,214.91,175.49
2018,7,2,6,30,120.0,111.0,2.3,18.4,147.0,211.48,172.41
2018,7,2,6,45,189.5,128.5,2.3,19.0,197.0,294.72,240.71
2018,7,2,7,0,259.0,146.0,2.3,19.6,247.0,371.95,302.1
2018,7,2,7,15,271.5,166.0,2.3,20.25,285.0,412.59,332.12
2018,7,2,7,30,284.0,186.0,2.3,20.9,323.0,453.18,361.43
2018,7,2,7,45,288.0,208.0,2.25,21.5,360.0,488.85,385.98
2018,7,2,8,0,292.0,230.0,2.2,22.1,397.0,523.6,409.26
2018,7,2,8,15,323.5,244.0,2.2,22.75,443.5,572.61,443.35
2018,7,2,8,30,355.0,258.0,2.2,23.4,490.0,622.07,476.86
2018,7,2,8,45,390.0,266.5,2.2,24.05,537.0,668.62,507.79
2018,7,2,9,0,425.0,275.0,2.2,24.7,584.0,729.21,547.46
2018,7,2,9,15,511.0,262.0,2.25,25.25,653.5,801.37,596.35
2018,7,2,9,30,597.0,249.0,2.3,25.8,723.0,877.6,646.54
2018,7,2,9,45,582.0,271.5,2.35,26.4,749.5,884.48,647.46
2018,7,2,10,0,567.0,294.0,2.4,27.0,776.0,892.31,649.63
2018,7,2,10,15,578.5,298.5,2.5,27.45,804.0,904.9,656.73
2018,7,2,10,30,590.0,303.0,2.6,27.9,832.0,915.24,662.33
2018,7,2,10,45,598.5,306.0,2.65,28.3,853.5,919.37,663.67
2018,7,2,11,0,607.0,309.0,2.7,28.7,875.0,920.04,662.91
2018,7,2,11,15,613.0,310.5,2.8,28.95,889.5,914.35,658.88
2018,7,2,11,30,619.0,312.0,2.9,29.2,904.0,906.21,653.34
2018,7,2,11,45,623.5,312.5,3.0,29.45,912.0,893.37,644.74
2018,7,2,12,0,628.0,313.0,3.1,29.7,920.0,878.32,634.71
2018,7,2,12,15,629.0,312.5,3.2,29.8,920.0,857.22,620.98
2018,7,2,12,30,630.0,312.0,3.3,29.9,920.0,834.41,606.01
2018,7,2,12,45,629.0,308.5,3.35,30.0,911.5,805.76,586.78
2018,7,2,13,0,628.0,305.0,3.4,30.1,903.0,775.87,566.53
2018,7,2,13,15,623.0,302.5,3.5,29.95,887.5,742.7,544.46
2018,7,2,13,30,618.0,300.0,3.6,29.8,872.0,708.79,521.49
2018,7,2,13,45,610.5,295.5,3.65,29.6,849.5,670.87,495.24
2018,7,2,14,0,603.0,291.0,3.7,29.4,827.0,632.69,468.31
2018,7,2,14,15,593.0,285.5,3.75,29.0,798.0,592.08,439.44
2018,7,2,14,30,583.0,280.0,3.8,28.6,769.0,553.23,411.13
2018,7,2,14,45,570.5,273.5,3.9,28.15,735.5,510.76,379.72
2018,7,2,15,0,558.0,267.0,4.0,27.7,702.0,469.0,348.06
2018,7,2,15,15,542.5,258.5,4.0,27.7,663.5,425.3,313.57
2018,7,2,15,30,527.0,250.0,4.0,27.7,625.0,382.9,279.54
2018,7,2,15,45,509.0,239.0,4.0,26.5,582.5,339.25,245.44
2018,7,2,16,0,491.0,228.0,4.0,25.3,540.0,297.43,212.31
2018,7,2,16,15,471.0,215.0,3.95,24.6,495.5,255.63,178.95
2018,7,2,16,30,451.0,202.0,3.9,23.9,451.0,216.08,148.24
2018,7,2,16,45,426.5,186.5,3.9,23.25,404.0,176.54,119.62
2018,7,2,17,0,402.0,171.0,3.9,22.6,357.0,139.84,96.55
2018,7,2,17,15,372.0,154.0,3.85,21.75,310.5,104.91,84.83
2018,7,2,17,30,342.0,137.0,3.8,20.9,264.0,101.16,82.15
2018,7,2,17,45,306.0,119.0,3.7,20.05,220.0,89.47,72.46
2018,7,2,18,0,270.0,101.0,3.6,19.2,176.0,77.29,62.09
2018,7,2,18,15,226.0,81.5,3.55,18.45,135.5,63.55,50.06
2018,7,2,18,30,182.0,62.0,3.5,17.7,95.0,49.31,37.33
2018,7,2,18,45,134.0,43.0,3.4,16.95,63.5,34.93,24.27
2018,7,2,19,0,86.0,24.0,3.3,16.2,32.0,20.03,9.71
2018,7,2,19,15,47.5,13.0,3.3,15.9,17.0,12.39,0.0
2018,7,2,19,30,9.0,2.0,3.3,15.6,2.0,1.91,0.0
2018,7,2,19,45,4.5,1.0,3.25,15.25,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,4,45,24.5,5.5,3.2,14.05,6.0,0.0,0.0
2018,7,3,5,0,49.0,11.0,3.2,14.2,12.0,29.43,0.0
2018,7,3,5,15,153.0,25.0,3.25,14.6,39.0,114.43,27.44
2018,7,3,5,30,257.0,39.0,3.3,15.0,66.0,196.82,149.67
2018,7,3,5,45,352.5,49.0,3.3,15.35,107.5,269.34,217.21
2018,7,3,6,0,448.0,59.0,3.3,15.7,149.0,352.2,289.32
2018,7,3,6,15,509.5,67.0,3.35,16.15,196.5,419.49,346.82
2018,7,3,6,30,571.0,75.0,3.4,16.6,244.0,490.92,405.57
2018,7,3,6,45,614.0,82.0,3.4,17.0,294.5,552.03,453.98
2018,7,3,7,0,657.0,89.0,3.4,17.4,345.0,615.08,501.76
2018,7,3,7,15,693.0,93.0,3.4,18.1,396.5,670.62,540.85
2018,7,3,7,30,729.0,97.0,3.4,18.8,448.0,726.84,579.26
2018,7,3,7,45,757.5,99.5,3.4,19.45,498.5,771.4,608.19
2018,7,3,8,0,786.0,102.0,3.4,20.1,549.0,819.72,639.22
2018,7,3,8,15,807.0,104.0,3.4,20.75,597.0,859.92,663.81
2018,7,3,8,30,828.0,106.0,3.4,21.4,645.0,898.65,686.99
2018,7,3,8,45,845.0,107.0,3.4,22.05,689.5,930.74,705.26
2018,7,3,9,0,862.0,108.0,3.4,22.7,734.0,952.55,716.39
2018,7,3,9,15,869.5,112.0,3.45,23.2,772.5,974.44,728.38
2018,7,3,9,30,877.0,116.0,3.5,23.7,811.0,993.57,738.52
2018,7,3,9,45,881.0,120.0,3.5,24.25,843.5,1006.38,744.0
2018,7,3,10,0,885.0,124.0,3.5,24.8,876.0,1016.18,747.62
2018,7,3,10,15,892.5,125.0,3.55,25.2,904.5,1023.25,750.37
2018,7,3,10,30,900.0,126.0,3.6,25.6,933.0,1027.28,751.27
2018,7,3,10,45,906.5,126.0,3.65,26.0,955.0,1026.23,748.99
2018,7,3,11,0,913.0,126.0,3.7,26.4,977.0,1022.08,744.86
2018,7,3,11,15,916.5,126.0,3.8,26.6,991.0,1011.94,737.88
2018,7,3,11,30,920.0,126.0,3.9,26.8,1005.0,998.81,729.05
2018,7,3,11,45,922.5,126.0,3.95,27.0,1012.5,981.8,717.45
2018,7,3,12,0,925.0,126.0,4.0,27.2,1020.0,961.98,704.08
2018,7,3,12,15,921.5,128.0,4.05,27.2,1018.0,936.0,687.22
2018,7,3,12,30,918.0,130.0,4.1,27.2,1016.0,907.69,668.8
2018,7,3,12,45,912.5,132.0,4.1,27.25,1006.5,875.54,647.36
2018,7,3,13,0,907.0,134.0,4.1,27.3,997.0,841.47,624.57
2018,7,3,13,15,904.5,133.0,4.15,27.25,982.0,805.32,600.69
2018,7,3,13,30,902.0,132.0,4.2,27.2,967.0,767.37,575.37
2018,7,3,13,45,898.5,129.5,4.2,27.1,944.5,725.83,545.81
2018,7,3,14,0,895.0,127.0,4.2,27.0,922.0,682.88,514.33
2018,7,3,14,15,888.5,125.0,4.2,26.85,892.5,637.32,480.33
2018,7,3,14,30,882.0,123.0,4.2,26.7,863.0,590.95,444.89
2018,7,3,14,45,874.0,120.0,4.15,26.55,828.0,542.37,406.85
2018,7,3,15,0,866.0,117.0,4.1,26.4,793.0,493.51,367.6
2018,7,3,15,15,854.0,115.0,4.1,26.4,752.5,443.73,326.56
2018,7,3,15,30,842.0,113.0,4.1,26.4,712.0,388.64,280.72
2018,7,3,15,45,828.5,109.5,4.0,25.85,668.0,338.0,237.9
2018,7,3,16,0,815.0,106.0,3.9,25.3,624.0,288.47,195.51
2018,7,3,16,15,797.0,102.5,3.85,24.9,576.5,239.33,153.84
2018,7,3,16,30,779.0,99.0,3.8,24.5,529.0,192.12,115.36
2018,7,3,16,45,754.5,95.0,3.75,24.1,479.0,145.94,81.57
2018,7,3,17,0,730.0,91.0,3.7,23.7,429.0,96.97,51.93
2018,7,3,17,15,696.5,86.0,3.6,23.1,378.0,55.55,42.29
2018,7,3,17,30,663.0,81.0,3.5,22.5,327.0,53.5,40.77
2018,7,3,17,45,617.0,74.5,3.45,21.9,276.5,51.02,38.79
2018,7,3,18,0,571.0,68.0,3.4,21.3,226.0,48.37,36.56
2018,7,3,18,15,503.5,60.5,3.3,20.55,179.0,44.66,33.28
2018,7,3,18,30,436.0,53.0,3.2,19.8,132.0,40.77,29.65
2018,7,3,18,45,337.0,43.0,3.05,19.05,93.0,34.3,23.51
2018,7,3,19,0,238.0,33.0,2.9,18.3,54.0,26.0,14.07
2018,7,3,19,15,132.5,19.0,2.9,17.8,29.5,18.11,0.0
2018,7,3,19,30,27.0,5.0,2.9,17.3,5.0,4.77,0.0
2018,7,3,19,45,13.5,2.5,2.9,16.75,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.75,13.3,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.9,13.5,10.0,25.54,0.0
2018,7,4,5,15,152.0,23.5,3.0,14.0,37.5,111.26,20.15
2018,7,4,5,30,260.0,38.0,3.1,14.5,65.0,196.7,149.25
2018,7,4,5,45,354.5,48.0,3.2,14.95,106.0,268.98,217.03
2018,7,4,6,0,449.0,58.0,3.3,15.4,147.0,351.2,288.73
2018,7,4,6,15,512.5,65.5,3.3,15.95,194.5,419.1,346.67
2018,7,4,6,30,576.0,73.0,3.3,16.5,242.0,491.29,405.88
2018,7,4,6,45,621.5,78.0,3.25,17.05,292.0,551.84,453.57
2018,7,4,7,0,667.0,83.0,3.2,17.6,342.0,614.49,500.34
2018,7,4,7,15,700.5,87.5,3.2,18.15,393.0,669.01,538.85
2018,7,4,7,30,734.0,92.0,3.2,18.7,444.0,720.26,573.81
2018,7,4,7,45,760.0,95.0,3.15,19.3,494.0,767.71,604.75
2018,7,4,8,0,786.0,98.0,3.1,19.9,544.0,814.51,634.43
2018,7,4,8,15,806.0,100.5,3.1,20.45,592.0,854.43,659.01
2018,7,4,8,30,826.0,103.0,3.1,21.0,640.0,892.84,682.18
2018,7,4,8,45,842.5,104.0,3.1,21.6,684.0,916.39,694.7
2018,7,4,9,0,859.0,105.0,3.1,22.2,728.0,945.91,711.31
2018,7,4,9,15,868.5,107.5,3.1,22.8,766.5,968.11,722.79
2018,7,4,9,30,878.0,110.0,3.1,23.4,805.0,987.65,732.52
2018,7,4,9,45,883.5,113.0,3.1,23.95,838.0,1001.01,738.33
2018,7,4,10,0,889.0,116.0,3.1,24.5,871.0,1011.4,742.31
2018,7,4,10,15,897.0,116.0,3.2,24.95,899.0,1018.07,745.09
2018,7,4,10,30,905.0,116.0,3.3,25.4,927.0,1021.73,746.04
2018,7,4,10,45,912.0,115.0,3.35,25.8,948.5,1020.3,743.56
2018,7,4,11,0,919.0,114.0,3.4,26.2,970.0,1015.79,739.24
2018,7,4,11,15,923.0,114.0,3.5,26.45,984.5,1006.29,732.62
2018,7,4,11,30,927.0,114.0,3.6,26.7,999.0,993.75,724.12
2018,7,4,11,45,930.5,112.0,3.7,26.9,1006.0,975.84,712.31
2018,7,4,12,0,934.0,110.0,3.8,27.1,1013.0,955.1,698.7
2018,7,4,12,15,933.5,111.0,3.85,27.2,1012.5,930.9,682.79
2018,7,4,12,30,933.0,112.0,3.9,27.3,1012.0,904.18,665.2
2018,7,4,12,45,932.0,111.0,3.95,27.4,1004.0,872.85,644.48
2018,7,4,13,0,931.0,110.0,4.0,27.5,996.0,839.31,622.19
2018,7,4,13,15,930.0,109.0,4.0,27.5,982.0,803.68,598.39
2018,7,4,13,30,929.0,108.0,4.0,27.5,968.0,766.08,573.08
2018,7,4,13,45,926.0,106.0,4.0,27.5,946.0,724.41,544.05
2018,7,4,14,0,923.0,104.0,4.0,27.5,924.0,681.23,512.23
2018,7,4,14,15,918.5,102.5,4.0,27.35,896.0,636.24,478.66
2018,7,4,14,30,914.0,101.0,4.0,27.2,868.0,590.2,443.46
2018,7,4,14,45,907.0,99.0,3.95,27.1,833.5,541.61,405.29
2018,7,4,15,0,900.0,97.0,3.9,27.0,799.0,492.6,365.79
2018,7,4,15,15,889.5,94.5,3.9,27.0,758.5,441.51,323.7
2018,7,4,15,30,879.0,92.0,3.9,27.0,718.0,390.73,280.88
2018,7,4,15,45,866.5,90.5,3.9,26.45,674.5,340.64,238.39
2018,7,4,16,0,854.0,89.0,3.9,25.9,631.0,291.42,196.09
2018,7,4,16,15,838.5,85.5,3.85,25.4,583.5,241.09,153.33
2018,7,4,16,30,823.0,82.0,3.8,24.9,536.0,185.2,107.87
2018,7,4,16,45,801.0,78.5,3.8,24.4,486.0,137.44,72.83
2018,7,4,17,0,779.0,75.0,3.8,23.9,436.0,92.31,46.78
2018,7,4,17,15,749.5,71.0,3.7,23.15,385.0,49.5,37.09
2018,7,4,17,30,720.0,67.0,3.6,22.4,334.0,47.72,35.79
2018,7,4,17,45,677.5,62.5,3.55,21.7,283.5,46.06,34.52
2018,7,4,18,0,635.0,58.0,3.5,21.0,233.0,40.39,29.67
2018,7,4,18,15,572.0,52.0,3.35,20.1,185.5,37.54,27.16
2018,7,4,18,30,509.0,46.0,3.2,19.2,138.0,34.58,24.37
2018,7,4,18,45,410.5,37.5,3.05,18.3,97.0,29.19,19.24
2018,7,4,19,0,312.0,29.0,2.9,17.4,56.0,23.56,12.23
2018,7,4,19,15,178.5,17.5,2.75,16.95,31.0,16.68,0.0
2018,7,4,19,30,45.0,6.0,2.6,16.5,6.0,5.72,0.0
2018,7,4,19,45,22.5,3.0,2.5,16.05,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,5,4,45,25.0,3.0,1.2,12.15,3.5,0.0,0.0
2018,7,5,5,0,50.0,6.0,1.3,12.5,7.0,24.94,0.0
2018,7,5,5,15,120.5,15.0,1.5,13.3,25.5,83.14,8.09
2018,7,5,5,30,191.0,24.0,1.7,14.1,44.0,146.12,109.6
2018,7,5,5,45,159.5,28.0,1.9,14.85,50.5,134.38,106.9
2018,7,5,6,0,128.0,32.0,2.1,15.6,57.0,126.49,102.38
2018,7,5,6,15,64.0,40.5,2.1,16.25,53.0,84.44,67.17
2018,7,5,6,30,0.0,49.0,2.1,16.9,49.0,45.53,33.0
2018,7,5,6,45,0.0,73.5,2.1,17.55,73.5,69.04,52.69
2018,7,5,7,0,0.0,98.0,2.1,18.2,98.0,93.83,73.03
2018,7,5,7,15,7.0,127.0,2.0,18.9,130.5,128.88,101.6
2018,7,5,7,30,14.0,156.0,1.9,19.6,163.0,164.35,129.85
2018,7,5,7,45,142.0,181.5,1.8,20.3,261.5,320.9,256.74
2018,7,5,8,0,270.0,207.0,1.7,21.0,360.0,476.94,375.8
2018,7,5,8,15,575.5,144.0,1.65,21.8,506.5,703.54,542.82
2018,7,5,8,30,881.0,81.0,1.6,22.6,653.0,908.88,677.02
2018,7,5,8,45,893.5,83.0,1.5,23.4,697.0,939.29,689.36
2018,7,5,9,0,906.0,85.0,1.4,24.2,741.0,967.36,701.8
2018,7,5,9,15,915.5,86.5,1.3,25.0,780.5,989.43,710.14
2018,7,5,9,30,925.0,88.0,1.2,25.8,820.0,1008.74,716.59
2018,7,5,9,45,932.5,89.0,1.15,26.6,854.0,1022.62,720.48
2018,7,5,10,0,940.0,90.0,1.1,27.4,888.0,1033.48,722.59
2018,7,5,10,15,945.0,91.5,1.1,28.1,915.5,1039.27,722.97
2018,7,5,10,30,950.0,93.0,1.1,28.8,943.0,1041.86,721.6
2018,7,5,10,45,953.5,93.0,1.15,29.55,963.5,1038.16,717.42
2018,7,5,11,0,957.0,93.0,1.2,30.3,984.0,1031.27,711.52
2018,7,5,11,15,959.5,94.0,1.3,30.85,998.5,1021.25,705.28
2018,7,5,11,30,962.0,95.0,1.4,31.4,1013.0,1008.08,697.16
2018,7,5,11,45,963.0,95.0,1.5,31.9,1019.5,989.46,685.88
2018,7,5,12,0,964.0,95.0,1.6,32.4,1026.0,967.94,672.81
2018,7,5,12,15,958.5,98.0,1.75,32.7,1023.0,940.73,657.29
2018,7,5,12,30,953.0,101.0,1.9,33.0,1020.0,911.1,640.02
2018,7,5,12,45,945.5,104.5,2.05,33.3,1010.0,878.05,620.3
2018,7,5,13,0,938.0,108.0,2.2,33.6,1000.0,843.03,599.0
2018,7,5,13,15,934.5,107.5,2.35,33.65,984.0,805.73,576.48
2018,7,5,13,30,931.0,107.0,2.5,33.7,968.0,766.61,552.35
2018,7,5,13,45,927.0,105.5,2.6,33.8,945.5,724.62,524.86
2018,7,5,14,0,923.0,104.0,2.7,33.9,923.0,681.18,494.55
2018,7,5,14,15,916.5,102.0,2.8,33.75,893.0,634.56,461.7
2018,7,5,14,30,910.0,100.0,2.9,33.6,863.0,587.08,427.25
2018,7,5,14,45,902.5,98.0,2.95,33.45,828.5,538.42,390.74
2018,7,5,15,0,895.0,96.0,3.0,33.3,794.0,489.38,352.84
2018,7,5,15,15,884.5,94.0,3.0,33.3,754.0,438.93,312.57
2018,7,5,15,30,874.0,92.0,3.0,33.3,714.0,388.79,271.56
2018,7,5,15,45,860.0,89.5,3.0,32.7,669.0,337.67,229.72
2018,7,5,16,0,846.0,87.0,3.0,32.1,624.0,287.59,188.14
2018,7,5,16,15,827.0,83.5,3.0,31.6,575.0,236.94,146.52
2018,7,5,16,30,808.0,80.0,3.0,31.1,526.0,181.06,102.46
2018,7,5,16,45,783.0,77.5,2.95,30.65,476.0,134.5,69.33
2018,7,5,17,0,758.0,75.0,2.9,30.2,426.0,90.85,45.06
2018,7,5,17,15,725.0,71.5,2.8,29.45,375.0,49.42,36.0
2018,7,5,17,30,692.0,68.0,2.7,28.7,324.0,48.45,35.43
2018,7,5,17,45,629.0,64.5,2.65,27.95,270.5,43.29,31.23
2018,7,5,18,0,566.0,61.0,2.6,27.2,217.0,42.64,30.76
2018,7,5,18,15,487.5,54.5,2.45,26.3,169.5,39.48,28.05
2018,7,5,18,30,409.0,48.0,2.3,25.4,122.0,36.21,25.07
2018,7,5,18,45,326.5,38.5,2.1,24.5,86.0,30.04,19.37
2018,7,5,19,0,244.0,29.0,1.9,23.6,50.0,23.54,11.73
2018,7,5,19,15,138.5,17.0,1.9,23.05,27.5,16.2,0.0
2018,7,5,19,30,33.0,5.0,1.9,22.5,5.0,4.77,0.0
2018,7,5,19,45,16.5,2.5,1.9,21.95,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,17.6,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,17.7,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,1.7,17.95,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,1.7,18.2,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,1.7,18.45,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.7,7.0,6.48,0.0
2018,7,6,6,15,0.0,10.5,1.75,19.0,10.5,9.72,2.55
2018,7,6,6,30,0.0,14.0,1.8,19.3,14.0,12.97,5.31
2018,7,6,6,45,3.0,48.5,1.85,19.65,49.5,47.15,34.11
2018,7,6,7,0,6.0,83.0,1.9,20.0,85.0,82.54,63.44
2018,7,6,7,15,3.0,89.0,1.95,20.5,90.0,85.95,65.78
2018,7,6,7,30,0.0,95.0,2.0,21.0,95.0,89.22,67.99
2018,7,6,7,45,0.0,95.0,2.05,21.45,95.0,88.91,67.37
2018,7,6,8,0,0.0,95.0,2.1,21.9,95.0,88.73,66.88
2018,7,6,8,15,1.0,121.5,2.05,22.75,122.0,115.54,87.93
2018,7,6,8,30,2.0,148.0,2.0,23.6,149.0,142.51,108.67
2018,7,6,8,45,4.0,159.5,1.95,24.4,162.0,155.47,118.18
2018,7,6,9,0,6.0,171.0,1.9,25.2,175.0,168.47,127.62
2018,7,6,9,15,97.5,217.5,1.95,26.2,294.0,324.46,248.55
2018,7,6,9,30,189.0,264.0,2.0,27.2,413.0,476.21,359.57
2018,7,6,9,45,313.0,281.5,2.05,28.2,541.0,615.9,458.14
2018,7,6,10,0,437.0,299.0,2.1,29.2,669.0,768.5,560.27
2018,7,6,10,15,635.5,215.5,2.2,30.4,773.5,877.96,633.01
2018,7,6,10,30,834.0,132.0,2.3,31.6,878.0,967.66,686.3
2018,7,6,10,45,858.5,122.0,2.4,32.8,905.5,974.54,686.7
2018,7,6,11,0,883.0,112.0,2.5,34.0,933.0,978.43,686.07
2018,7,6,11,15,887.0,112.5,2.6,34.45,948.0,969.95,679.91
2018,7,6,11,30,891.0,113.0,2.7,34.9,963.0,958.52,672.08
2018,7,6,11,45,894.0,112.5,2.8,35.35,970.5,942.31,661.31
2018,7,6,12,0,897.0,112.0,2.9,35.8,978.0,923.35,648.87
2018,7,6,12,15,856.0,137.5,3.0,35.95,963.5,886.85,626.06
2018,7,6,12,30,815.0,163.0,3.1,36.1,949.0,853.81,605.4
2018,7,6,12,45,842.5,144.5,3.25,36.2,951.0,828.84,590.17
2018,7,6,13,0,870.0,126.0,3.4,36.3,953.0,805.15,575.59
2018,7,6,13,15,858.0,132.0,3.5,36.25,937.0,769.26,552.93
2018,7,6,13,30,846.0,138.0,3.6,36.2,921.0,732.19,529.18
2018,7,6,13,45,865.0,122.5,3.7,36.1,906.5,697.06,505.54
2018,7,6,14,0,884.0,107.0,3.8,36.0,892.0,658.82,479.05
2018,7,6,14,15,886.5,101.0,3.9,35.75,866.5,615.81,448.5
2018,7,6,14,30,889.0,95.0,4.0,35.5,841.0,571.22,415.9
2018,7,6,14,45,788.0,139.5,4.05,35.25,780.5,511.08,370.79
2018,7,6,15,0,687.0,184.0,4.1,35.0,720.0,458.25,330.63
2018,7,6,15,15,713.5,160.5,4.1,35.0,691.5,413.9,295.43
2018,7,6,15,30,740.0,137.0,4.1,35.0,663.0,371.69,260.51
2018,7,6,15,45,784.5,110.0,4.15,34.15,636.0,324.42,221.24
2018,7,6,16,0,829.0,83.0,4.2,33.3,609.0,279.83,182.59
2018,7,6,16,15,813.0,80.0,4.15,32.7,562.5,231.06,142.29
2018,7,6,16,30,797.0,77.0,4.1,32.1,516.0,176.71,99.33
2018,7,6,16,45,756.5,78.0,4.1,31.45,463.0,131.79,68.18
2018,7,6,17,0,716.0,79.0,4.1,30.8,410.0,91.35,46.71
2018,7,6,17,15,615.0,87.0,3.95,29.95,347.5,55.1,40.67
2018,7,6,17,30,514.0,95.0,3.8,29.1,285.0,64.07,48.49
2018,7,6,17,45,468.0,85.5,3.65,28.25,238.5,59.65,45.02
2018,7,6,18,0,422.0,76.0,3.5,27.4,192.0,54.85,41.08
2018,7,6,18,15,373.5,65.0,3.25,26.5,152.0,47.95,35.2
2018,7,6,18,30,325.0,54.0,3.0,25.6,112.0,40.7,28.82
2018,7,6,18,45,268.5,41.0,2.8,24.75,79.0,31.51,20.55
2018,7,6,19,0,212.0,28.0,2.6,23.9,46.0,21.91,10.43
2018,7,6,19,15,128.5,16.5,2.5,23.4,25.5,15.73,0.0
2018,7,6,19,30,45.0,5.0,2.4,22.9,5.0,4.77,0.0
2018,7,6,19,45,22.5,2.5,2.35,22.4,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.85,20.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,1.6,17.0,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,1.8,17.3,10.0,40.67,0.0
2018,7,7,5,15,223.5,19.5,1.95,17.85,38.0,135.19,0.0
2018,7,7,5,30,363.0,30.0,2.1,18.4,66.0,235.46,173.45
2018,7,7,5,45,375.0,41.0,2.25,18.9,96.5,271.03,214.2
2018,7,7,6,0,387.0,52.0,2.4,19.4,127.0,307.8,248.47
2018,7,7,6,15,497.0,56.5,2.45,20.25,182.0,397.16,322.62
2018,7,7,6,30,607.0,61.0,2.5,21.1,237.0,494.9,400.45
2018,7,7,6,45,608.5,72.0,2.5,21.95,277.0,533.59,429.23
2018,7,7,7,0,610.0,83.0,2.5,22.8,317.0,570.96,455.64
2018,7,7,7,15,701.0,76.0,2.6,23.55,381.5,649.89,511.77
2018,7,7,7,30,792.0,69.0,2.7,24.3,446.0,737.11,571.64
2018,7,7,7,45,813.5,72.0,2.75,25.05,496.0,775.65,595.01
2018,7,7,8,0,835.0,75.0,2.8,25.8,546.0,820.08,622.32
2018,7,7,8,15,852.0,77.0,2.9,26.5,593.5,858.1,645.09
2018,7,7,8,30,869.0,79.0,3.0,27.2,641.0,894.47,666.46
2018,7,7,8,45,881.5,80.5,3.05,27.9,684.5,924.14,682.75
2018,7,7,9,0,894.0,82.0,3.1,28.6,728.0,951.53,697.43
2018,7,7,9,15,903.5,83.5,3.2,29.15,767.0,973.55,709.31
2018,7,7,9,30,913.0,85.0,3.3,29.7,806.0,992.85,719.46
2018,7,7,9,45,920.0,87.0,3.35,30.25,840.0,1007.38,726.21
2018,7,7,10,0,927.0,89.0,3.4,30.8,874.0,1018.89,731.11
2018,7,7,10,15,927.5,93.0,3.45,31.2,900.0,1023.0,731.85
2018,7,7,10,30,928.0,97.0,3.5,31.6,926.0,1023.87,730.69
2018,7,7,10,45,938.5,93.5,3.55,32.0,949.0,1023.51,728.9
2018,7,7,11,0,949.0,90.0,3.6,32.4,972.0,1020.0,725.24
2018,7,7,11,15,952.0,90.5,3.6,32.65,986.5,1010.16,717.79
2018,7,7,11,30,955.0,91.0,3.6,32.9,1001.0,997.18,708.52
2018,7,7,11,45,957.0,90.5,3.65,33.2,1008.0,979.24,696.38
2018,7,7,12,0,959.0,90.0,3.7,33.5,1015.0,958.37,682.46
2018,7,7,12,15,943.0,99.5,3.7,33.65,1009.0,928.28,662.77
2018,7,7,12,30,927.0,109.0,3.7,33.8,1003.0,896.09,641.76
2018,7,7,12,45,925.5,109.5,3.75,33.95,995.5,865.93,622.29
2018,7,7,13,0,924.0,110.0,3.8,34.1,988.0,833.57,601.26
2018,7,7,13,15,897.0,124.0,3.85,34.05,965.5,791.68,574.25
2018,7,7,13,30,870.0,138.0,3.9,34.0,943.0,749.3,546.66
2018,7,7,13,45,824.5,160.0,3.95,33.95,908.0,700.88,512.24
2018,7,7,14,0,779.0,182.0,4.0,33.9,873.0,654.13,478.45
2018,7,7,14,15,771.5,178.0,4.05,33.6,844.0,610.04,447.04
2018,7,7,14,30,764.0,174.0,4.1,33.3,815.0,565.54,414.51
2018,7,7,14,45,735.5,176.0,4.2,32.95,772.0,511.31,374.35
2018,7,7,15,0,707.0,178.0,4.3,32.6,729.0,462.23,336.93
2018,7,7,15,15,779.5,137.5,4.3,32.6,716.0,426.18,306.83
2018,7,7,15,30,852.0,97.0,4.3,32.6,703.0,384.48,270.83
2018,7,7,15,45,829.5,97.0,4.35,31.6,656.0,333.75,229.48
2018,7,7,16,0,807.0,97.0,4.4,30.6,609.0,278.23,184.08
2018,7,7,16,15,807.0,88.0,4.35,29.9,566.5,228.72,142.38
2018,7,7,16,30,807.0,79.0,4.3,29.2,524.0,179.39,102.22
2018,7,7,16,45,786.0,76.0,4.3,28.45,475.0,132.85,68.76
2018,7,7,17,0,765.0,73.0,4.3,27.7,426.0,88.82,44.08
2018,7,7,17,15,736.5,68.5,4.2,26.7,376.0,46.92,34.33
2018,7,7,17,30,708.0,64.0,4.1,25.7,326.0,45.3,33.22
2018,7,7,17,45,668.0,59.5,3.95,24.75,276.5,43.55,31.91
2018,7,7,18,0,628.0,55.0,3.8,23.8,227.0,41.72,30.44
2018,7,7,18,15,569.0,49.0,3.65,22.85,180.5,35.12,24.72
2018,7,7,18,30,510.0,43.0,3.5,21.9,134.0,32.03,21.87
2018,7,7,18,45,416.5,35.0,3.35,21.0,94.5,26.98,17.1
2018,7,7,19,0,323.0,27.0,3.2,20.1,55.0,21.72,10.42
2018,7,7,19,15,186.0,16.5,3.1,19.6,30.5,15.73,0.0
2018,7,7,19,30,49.0,6.0,3.0,19.1,6.0,5.72,0.0
2018,7,7,19,45,24.5,3.0,2.95,18.65,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,8,4,45,40.0,4.5,2.55,14.4,5.0,0.0,0.0
2018,7,8,5,0,80.0,9.0,2.7,14.6,10.0,39.05,0.0
2018,7,8,5,15,217.5,19.5,2.75,15.15,37.5,131.78,0.0
2018,7,8,5,30,355.0,30.0,2.8,15.7,65.0,231.25,171.33
2018,7,8,5,45,444.0,37.5,2.85,16.25,106.5,302.36,241.62
2018,7,8,6,0,533.0,45.0,2.9,16.8,148.0,381.41,310.75
2018,7,8,6,15,590.0,50.5,2.95,17.55,195.0,445.61,365.4
2018,7,8,6,30,647.0,56.0,3.0,18.3,242.0,510.41,418.29
2018,7,8,6,45,686.0,60.0,3.1,19.05,292.0,568.13,462.97
2018,7,8,7,0,725.0,64.0,3.2,19.8,342.0,627.38,506.0
2018,7,8,7,15,753.0,68.0,3.2,20.5,392.5,679.36,541.87
2018,7,8,7,30,781.0,72.0,3.2,21.2,443.0,731.44,576.69
2018,7,8,7,45,802.0,75.5,3.2,21.9,492.5,776.81,605.69
2018,7,8,8,0,823.0,79.0,3.2,22.6,542.0,814.02,628.25
2018,7,8,8,15,839.0,81.5,3.2,23.35,589.0,851.4,650.42
2018,7,8,8,30,855.0,84.0,3.2,24.1,636.0,887.11,671.01
2018,7,8,8,45,866.5,86.5,3.25,24.8,679.0,916.69,687.6
2018,7,8,9,0,878.0,89.0,3.3,25.5,722.0,943.97,702.52
2018,7,8,9,15,885.0,92.0,3.35,26.15,760.0,964.98,713.32
2018,7,8,9,30,892.0,95.0,3.4,26.8,798.0,983.21,722.33
2018,7,8,9,45,896.5,98.5,3.45,27.4,831.0,996.65,728.37
2018,7,8,10,0,901.0,102.0,3.5,28.0,864.0,1007.04,732.53
2018,7,8,10,15,908.0,103.0,3.55,28.35,892.5,1014.13,735.39
2018,7,8,10,30,915.0,104.0,3.6,28.7,921.0,1018.14,736.4
2018,7,8,10,45,919.5,105.0,3.65,29.05,942.5,1016.56,733.92
2018,7,8,11,0,924.0,106.0,3.7,29.4,964.0,1011.83,729.59
2018,7,8,11,15,928.0,105.5,3.8,29.65,978.5,1001.99,722.71
2018,7,8,11,30,932.0,105.0,3.9,29.9,993.0,989.11,713.97
2018,7,8,11,45,934.5,105.0,3.95,30.15,1001.0,972.32,702.47
2018,7,8,12,0,937.0,105.0,4.0,30.4,1009.0,952.65,689.18
2018,7,8,12,15,936.0,105.5,4.05,30.55,1008.0,927.58,672.68
2018,7,8,12,30,935.0,106.0,4.1,30.7,1007.0,900.01,654.55
2018,7,8,12,45,931.5,107.0,4.15,30.9,998.5,868.46,633.61
2018,7,8,13,0,928.0,108.0,4.2,31.1,990.0,834.79,611.19
2018,7,8,13,15,925.5,107.5,4.2,31.15,975.0,798.57,587.11
2018,7,8,13,30,923.0,107.0,4.2,31.2,960.0,760.48,561.62
2018,7,8,13,45,918.5,105.0,4.25,31.3,937.0,718.0,532.27
2018,7,8,14,0,914.0,103.0,4.3,31.4,914.0,674.14,500.25
2018,7,8,14,15,908.0,101.5,4.3,31.2,885.0,628.59,466.76
2018,7,8,14,30,902.0,100.0,4.3,31.0,856.0,582.13,431.74
2018,7,8,14,45,894.0,98.5,4.3,30.85,821.5,533.95,394.45
2018,7,8,15,0,886.0,97.0,4.3,30.7,787.0,485.42,355.9
2018,7,8,15,15,875.0,95.5,4.3,30.7,747.5,435.53,315.16
2018,7,8,15,30,864.0,94.0,4.3,30.7,708.0,385.98,273.77
2018,7,8,15,45,850.5,91.0,4.3,29.85,663.5,335.02,231.49
2018,7,8,16,0,837.0,88.0,4.3,29.0,619.0,285.05,189.42
2018,7,8,16,15,819.5,85.5,4.3,28.4,571.5,228.86,142.82
2018,7,8,16,30,802.0,83.0,4.3,27.8,524.0,181.27,104.47
2018,7,8,16,45,780.5,79.5,4.25,27.2,475.0,134.5,70.71
2018,7,8,17,0,759.0,76.0,4.2,26.6,426.0,90.31,45.84
2018,7,8,17,15,729.0,71.5,4.15,25.7,375.5,49.23,36.46
2018,7,8,17,30,699.0,67.0,4.1,24.8,325.0,47.72,35.43
2018,7,8,17,45,657.0,62.5,4.0,23.9,275.5,46.08,34.21
2018,7,8,18,0,615.0,58.0,3.9,23.0,226.0,40.43,29.43
2018,7,8,18,15,553.0,51.0,3.8,22.05,179.0,36.76,26.24
2018,7,8,18,30,491.0,44.0,3.7,21.1,132.0,32.9,22.7
2018,7,8,18,45,396.0,36.0,3.6,20.15,93.0,27.91,17.94
2018,7,8,19,0,301.0,28.0,3.5,19.2,54.0,22.71,11.1
2018,7,8,19,15,172.0,16.5,3.45,18.7,29.5,15.73,0.0
2018,7,8,19,30,43.0,5.0,3.4,18.2,5.0,4.77,0.0
2018,7,8,19,45,21.5,2.5,3.35,17.65,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,2.6,14.15,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,2.8,14.4,9.0,36.11,0.0
2018,7,9,5,15,209.5,19.5,2.85,15.0,36.5,127.48,0.0
2018,7,9,5,30,344.0,31.0,2.9,15.6,64.0,226.6,166.74
2018,7,9,5,45,435.5,38.0,2.95,16.15,105.0,298.07,238.08
2018,7,9,6,0,527.0,45.0,3.0,16.7,146.0,377.45,307.66
2018,7,9,6,15,585.5,50.5,3.05,17.55,193.5,442.26,362.81
2018,7,9,6,30,644.0,56.0,3.1,18.4,241.0,507.77,416.23
2018,7,9,6,45,684.5,61.0,3.2,19.2,291.5,567.65,462.64
2018,7,9,7,0,725.0,66.0,3.3,20.0,342.0,629.2,507.37
2018,7,9,7,15,753.0,69.0,3.25,20.8,392.0,679.96,541.93
2018,7,9,7,30,781.0,72.0,3.2,21.6,442.0,730.79,575.38
2018,7,9,7,45,801.0,75.5,3.15,22.4,491.0,775.35,603.29
2018,7,9,8,0,821.0,79.0,3.1,23.2,540.0,811.69,624.67
2018,7,9,8,15,836.5,82.0,3.05,24.05,587.0,849.21,646.3
2018,7,9,8,30,852.0,85.0,3.0,24.9,634.0,885.01,666.26
2018,7,9,8,45,863.5,88.0,2.95,25.75,677.5,915.14,681.99
2018,7,9,9,0,875.0,91.0,2.9,26.6,721.0,942.95,695.96
2018,7,9,9,15,884.0,93.0,2.95,27.45,759.5,964.71,706.58
2018,7,9,9,30,893.0,95.0,3.0,28.3,798.0,983.77,715.44
2018,7,9,9,45,899.5,97.5,3.05,29.1,831.5,998.11,721.41
2018,7,9,10,0,906.0,100.0,3.1,29.9,865.0,1009.45,725.54
2018,7,9,10,15,911.0,101.5,3.15,30.65,892.5,1015.17,726.31
2018,7,9,10,30,916.0,103.0,3.2,31.4,920.0,1017.77,725.26
2018,7,9,10,45,919.5,103.5,3.25,32.15,940.5,1014.73,720.77
2018,7,9,11,0,923.0,104.0,3.3,32.9,961.0,1008.57,714.48
2018,7,9,11,15,924.5,105.0,3.35,33.55,974.5,997.9,705.78
2018,7,9,11,30,926.0,106.0,3.4,34.2,988.0,984.2,695.32
2018,7,9,11,45,926.5,107.0,3.5,34.9,994.5,966.63,682.71
2018,7,9,12,0,927.0,108.0,3.6,35.6,1001.0,946.25,668.4
2018,7,9,12,15,926.5,107.5,3.65,35.8,1000.0,920.9,652.04
2018,7,9,12,30,926.0,107.0,3.7,36.0,999.0,893.06,634.1
2018,7,9,12,45,923.5,107.5,3.8,36.2,991.0,862.13,614.36
2018,7,9,13,0,921.0,108.0,3.9,36.4,983.0,829.06,593.12
2018,7,9,13,15,918.5,107.5,4.0,36.35,968.0,793.08,570.41
2018,7,9,13,30,916.0,107.0,4.1,36.3,953.0,755.23,546.23
2018,7,9,13,45,912.5,105.0,4.2,36.2,931.0,713.7,518.67
2018,7,9,14,0,909.0,103.0,4.3,36.1,909.0,670.7,488.4
2018,7,9,14,15,903.5,102.0,4.4,35.85,881.0,626.07,456.47
2018,7,9,14,30,898.0,101.0,4.5,35.6,853.0,580.48,422.94
2018,7,9,14,45,891.0,99.5,4.55,35.3,819.5,532.94,387.05
2018,7,9,15,0,884.0,98.0,4.6,35.0,786.0,484.98,349.78
2018,7,9,15,15,873.5,95.5,4.6,35.0,746.0,434.54,309.26
2018,7,9,15,30,863.0,93.0,4.6,35.0,706.0,384.41,268.09
2018,7,9,15,45,851.5,90.0,4.7,34.05,662.5,334.08,227.08
2018,7,9,16,0,840.0,87.0,4.8,33.1,619.0,284.55,186.02
2018,7,9,16,15,826.0,83.0,4.75,32.4,572.5,234.71,144.8
2018,7,9,16,30,812.0,79.0,4.7,31.7,526.0,179.13,100.8
2018,7,9,16,45,791.5,76.0,4.7,31.0,477.0,132.33,67.56
2018,7,9,17,0,771.0,73.0,4.7,30.3,428.0,88.0,43.18
2018,7,9,17,15,742.0,68.5,4.55,29.25,377.5,46.99,34.0
2018,7,9,17,30,713.0,64.0,4.4,28.2,327.0,45.37,32.91
2018,7,9,17,45,672.5,59.0,4.25,27.15,277.0,43.2,31.27
2018,7,9,18,0,632.0,54.0,4.1,26.1,227.0,40.91,29.43
2018,7,9,18,15,571.5,48.5,3.85,25.1,180.5,34.77,24.16
2018,7,9,18,30,511.0,43.0,3.6,24.1,134.0,32.1,21.69
2018,7,9,18,45,415.5,35.0,3.35,23.05,94.0,27.06,16.96
2018,7,9,19,0,320.0,27.0,3.1,22.0,54.0,21.8,10.13
2018,7,9,19,15,184.0,16.0,3.0,21.45,29.5,15.25,0.0
2018,7,9,19,30,48.0,5.0,2.9,20.9,5.0,4.77,0.0
2018,7,9,19,45,24.0,2.5,2.85,20.4,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,4,45,45.5,4.0,1.65,15.8,4.5,0.0,0.0
2018,7,10,5,0,91.0,8.0,1.9,16.1,9.0,42.07,0.0
2018,7,10,5,15,237.0,18.5,2.1,16.6,37.0,137.39,0.0
2018,7,10,5,30,383.0,29.0,2.3,17.1,65.0,242.53,175.79
2018,7,10,5,45,472.5,35.5,2.5,17.6,106.5,313.61,248.32
2018,7,10,6,0,562.0,42.0,2.7,18.1,148.0,388.38,314.28
2018,7,10,6,15,619.0,47.0,2.7,18.9,196.5,453.85,369.58
2018,7,10,6,30,676.0,52.0,2.7,19.7,245.0,522.99,425.16
2018,7,10,6,45,715.0,56.0,2.7,20.55,295.5,581.78,469.45
2018,7,10,7,0,754.0,60.0,2.7,21.4,346.0,642.1,512.07
2018,7,10,7,15,782.0,63.0,2.75,22.25,397.0,693.88,546.99
2018,7,10,7,30,810.0,66.0,2.8,23.1,448.0,739.0,576.02
2018,7,10,7,45,830.0,69.0,2.8,24.0,498.0,783.74,603.62
2018,7,10,8,0,850.0,72.0,2.8,24.9,548.0,827.48,629.76
2018,7,10,8,15,865.5,74.0,2.8,25.65,595.5,864.69,651.2
2018,7,10,8,30,881.0,76.0,2.8,26.4,643.0,900.14,671.08
2018,7,10,8,45,893.0,78.0,2.8,27.15,687.0,930.33,687.16
2018,7,10,9,0,905.0,80.0,2.8,27.9,731.0,958.16,701.52
2018,7,10,9,15,910.0,84.5,2.8,28.65,769.5,979.58,711.58
2018,7,10,9,30,915.0,89.0,2.8,29.4,808.0,998.04,719.74
2018,7,10,9,45,917.5,93.5,2.85,30.2,841.0,1010.97,724.7
2018,7,10,10,0,920.0,98.0,2.9,31.0,874.0,1020.72,727.74
2018,7,10,10,15,927.0,99.0,2.95,31.7,903.0,1027.96,729.6
2018,7,10,10,30,934.0,100.0,3.0,32.4,932.0,1032.04,729.6
2018,7,10,10,45,938.5,101.0,3.05,33.15,954.0,1030.46,726.04
2018,7,10,11,0,943.0,102.0,3.1,33.9,976.0,1025.69,720.65
2018,7,10,11,15,945.5,102.5,3.2,34.15,990.5,1015.28,713.75
2018,7,10,11,30,948.0,103.0,3.3,34.4,1005.0,1001.78,705.01
2018,7,10,11,45,949.5,103.0,3.35,34.65,1012.0,983.82,693.19
2018,7,10,12,0,951.0,103.0,3.4,34.9,1019.0,962.97,679.62
2018,7,10,12,15,950.0,103.5,3.5,34.85,1018.0,937.6,664.34
2018,7,10,12,30,949.0,104.0,3.6,34.8,1017.0,909.68,647.36
2018,7,10,12,45,946.0,105.0,3.7,34.75,1009.0,878.13,627.92
2018,7,10,13,0,943.0,106.0,3.8,34.7,1001.0,844.39,606.88
2018,7,10,13,15,940.5,105.0,3.9,34.4,985.5,807.21,583.97
2018,7,10,13,30,938.0,104.0,4.0,34.1,970.0,768.11,559.48
2018,7,10,13,45,934.5,102.5,4.05,33.85,948.0,726.14,531.79
2018,7,10,14,0,931.0,101.0,4.1,33.6,926.0,682.65,501.17
2018,7,10,14,15,925.5,100.0,4.15,33.2,897.5,637.05,468.53
2018,7,10,14,30,920.0,99.0,4.2,32.8,869.0,590.46,434.21
2018,7,10,14,45,913.0,96.5,4.25,32.4,834.0,541.06,396.85
2018,7,10,15,0,906.0,94.0,4.3,32.0,799.0,491.21,358.0
2018,7,10,15,15,896.0,92.0,4.3,32.0,759.0,440.31,316.65
2018,7,10,15,30,886.0,90.0,4.3,32.0,719.0,389.64,274.53
2018,7,10,15,45,873.0,87.5,4.3,30.75,674.0,338.1,232.27
2018,7,10,16,0,860.0,85.0,4.3,29.5,629.0,287.48,190.03
2018,7,10,16,15,845.0,81.5,4.25,28.65,581.5,236.8,147.71
2018,7,10,16,30,830.0,78.0,4.2,27.8,534.0,187.64,108.25
2018,7,10,16,45,809.0,74.5,4.2,26.95,484.0,132.3,68.03
2018,7,10,17,0,788.0,71.0,4.2,26.1,434.0,86.65,42.67
2018,7,10,17,15,759.5,67.0,4.1,25.1,383.0,45.93,33.74
2018,7,10,17,30,731.0,63.0,4.0,24.1,332.0,44.66,32.91
2018,7,10,17,45,690.0,58.5,3.95,23.05,281.5,42.86,31.56
2018,7,10,18,0,649.0,54.0,3.9,22.0,231.0,40.99,30.05
2018,7,10,18,15,587.5,48.0,3.85,21.1,183.0,34.43,24.31
2018,7,10,18,30,526.0,42.0,3.8,20.2,135.0,31.29,21.39
2018,7,10,18,45,428.5,35.0,3.7,19.25,95.0,27.12,17.31
2018,7,10,19,0,331.0,28.0,3.6,18.3,55.0,22.84,10.95
2018,7,10,19,15,190.0,16.5,3.6,17.85,30.0,15.73,0.0
2018,7,10,19,30,49.0,5.0,3.6,17.4,5.0,4.77,0.0
2018,7,10,19,45,24.5,2.5,3.6,16.9,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,11,4,45,41.0,4.0,2.1,13.9,4.5,0.0,0.0
2018,7,11,5,0,82.0,8.0,2.3,14.2,9.0,38.57,0.0
2018,7,11,5,15,223.5,18.0,2.4,14.85,35.5,130.32,0.0
2018,7,11,5,30,365.0,28.0,2.5,15.5,62.0,232.54,168.05
2018,7,11,5,45,458.0,35.5,2.6,16.15,104.0,305.59,243.15
2018,7,11,6,0,551.0,43.0,2.7,16.8,146.0,387.18,314.53
2018,7,11,6,15,429.0,65.0,2.65,17.45,160.0,363.89,298.41
2018,7,11,6,30,307.0,87.0,2.6,18.1,174.0,325.07,267.3
2018,7,11,6,45,446.5,87.0,2.55,18.7,241.5,431.71,354.4
2018,7,11,7,0,586.0,87.0,2.5,19.3,309.0,556.14,450.98
2018,7,11,7,15,695.5,77.0,2.45,20.15,377.5,644.37,514.03
2018,7,11,7,30,805.0,67.0,2.4,21.0,446.0,742.3,581.28
2018,7,11,7,45,826.5,69.5,2.4,21.85,496.0,780.78,604.07
2018,7,11,8,0,848.0,72.0,2.4,22.7,546.0,825.1,630.83
2018,7,11,8,15,864.0,74.0,2.35,23.55,593.5,862.73,651.9
2018,7,11,8,30,880.0,76.0,2.3,24.4,641.0,898.63,671.35
2018,7,11,8,45,892.5,78.0,2.3,25.25,685.0,929.29,687.39
2018,7,11,9,0,905.0,80.0,2.3,26.1,729.0,957.62,701.71
2018,7,11,9,15,910.5,84.0,2.3,27.05,768.0,978.99,711.1
2018,7,11,9,30,916.0,88.0,2.3,28.0,807.0,997.41,718.61
2018,7,11,9,45,917.5,92.5,2.35,28.9,839.5,1009.42,722.73
2018,7,11,10,0,919.0,97.0,2.4,29.8,872.0,1018.24,724.97
2018,7,11,10,15,925.0,98.5,2.45,30.55,900.5,1025.06,726.5
2018,7,11,10,30,931.0,100.0,2.5,31.3,929.0,1028.72,726.17
2018,7,11,10,45,935.0,100.5,2.6,32.05,950.0,1026.17,722.61
2018,7,11,11,0,939.0,101.0,2.7,32.8,971.0,1020.46,717.21
2018,7,11,11,15,941.0,102.0,2.75,33.35,985.0,1010.16,709.21
2018,7,11,11,30,943.0,103.0,2.8,33.9,999.0,996.76,699.43
2018,7,11,11,45,944.0,103.0,2.9,34.4,1006.0,978.44,687.22
2018,7,11,12,0,945.0,103.0,3.0,34.9,1013.0,957.27,673.28
2018,7,11,12,15,944.5,103.5,3.05,35.2,1012.5,932.49,657.26
2018,7,11,12,30,944.0,104.0,3.1,35.5,1012.0,905.14,639.63
2018,7,11,12,45,942.5,103.5,3.15,35.75,1004.0,873.6,619.43
2018,7,11,13,0,941.0,103.0,3.2,36.0,996.0,839.82,597.7
2018,7,11,13,15,937.5,103.0,3.3,36.0,980.5,802.85,574.63
2018,7,11,13,30,934.0,103.0,3.4,36.0,965.0,764.03,550.07
2018,7,11,13,45,929.5,102.0,3.5,36.0,942.5,721.96,522.41
2018,7,11,14,0,925.0,101.0,3.6,36.0,920.0,678.46,491.9
2018,7,11,14,15,918.5,100.0,3.65,35.65,891.0,632.51,459.43
2018,7,11,14,30,912.0,99.0,3.7,35.3,862.0,585.66,425.36
2018,7,11,14,45,903.0,98.0,3.8,35.0,827.0,536.85,388.89
2018,7,11,15,0,894.0,97.0,3.9,34.7,792.0,487.77,351.08
2018,7,11,15,15,883.5,95.0,3.9,34.7,752.0,437.19,310.57
2018,7,11,15,30,873.0,93.0,3.9,34.7,712.0,386.91,269.34
2018,7,11,15,45,858.0,91.0,4.0,33.4,667.0,335.75,228.15
