Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,16,0,843.0,89.0,4.1,32.1,622.0,285.71,187.08
2018,7,11,16,15,822.5,87.0,4.1,31.15,573.5,228.9,140.94
2018,7,11,16,30,802.0,85.0,4.1,30.2,525.0,181.0,103.19
2018,7,11,16,45,777.5,81.5,4.1,29.3,474.5,133.86,69.93
2018,7,11,17,0,753.0,78.0,4.1,28.4,424.0,89.59,45.82
2018,7,11,17,15,720.0,74.0,3.95,27.35,373.0,51.26,37.91
2018,7,11,17,30,687.0,70.0,3.8,26.3,322.0,50.25,37.35
2018,7,11,17,45,640.0,65.0,3.7,25.2,271.5,43.88,32.12
2018,7,11,18,0,593.0,60.0,3.6,24.1,221.0,42.09,30.71
2018,7,11,18,15,526.5,53.5,3.45,23.15,174.5,38.93,27.96
2018,7,11,18,30,460.0,47.0,3.3,22.2,128.0,35.64,24.9
2018,7,11,18,45,359.0,38.0,3.15,21.25,89.0,29.88,19.44
2018,7,11,19,0,258.0,29.0,3.0,20.3,50.0,23.85,11.35
2018,7,11,19,15,144.5,17.0,2.9,19.85,27.5,16.2,0.0
2018,7,11,19,30,31.0,5.0,2.8,19.4,5.0,4.77,0.0
2018,7,11,19,45,15.5,2.5,2.7,18.95,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,12,4,45,14.5,3.0,1.65,15.4,3.0,0.0,0.0
2018,7,12,5,0,29.0,6.0,1.8,15.6,6.0,16.63,0.0
2018,7,12,5,15,77.5,17.0,1.9,16.15,23.0,65.85,0.0
2018,7,12,5,30,126.0,28.0,2.0,16.7,40.0,117.72,81.98
2018,7,12,5,45,66.5,44.5,2.05,17.3,51.0,92.27,70.27
2018,7,12,6,0,7.0,61.0,2.1,17.9,62.0,66.2,49.58
2018,7,12,6,15,26.0,81.5,2.15,18.75,88.5,105.98,83.34
2018,7,12,6,30,45.0,102.0,2.2,19.6,115.0,141.33,112.94
2018,7,12,6,45,89.0,124.0,2.25,20.5,155.5,207.66,167.55
2018,7,12,7,0,133.0,146.0,2.3,21.4,196.0,266.95,215.11
2018,7,12,7,15,224.0,158.5,2.3,22.2,257.5,365.63,293.19
2018,7,12,7,30,315.0,171.0,2.3,23.0,319.0,458.27,363.87
2018,7,12,7,45,423.5,162.0,2.3,23.75,384.5,559.96,439.32
2018,7,12,8,0,532.0,153.0,2.3,24.5,450.0,653.13,506.04
2018,7,12,8,15,345.5,217.0,2.35,25.3,416.5,559.14,430.45
2018,7,12,8,30,159.0,281.0,2.4,26.1,383.0,454.47,346.88
2018,7,12,8,45,233.0,292.5,2.5,26.85,453.5,550.58,417.12
2018,7,12,9,0,307.0,304.0,2.6,27.6,524.0,634.33,475.69
2018,7,12,9,15,321.0,319.0,2.6,28.15,560.5,665.37,494.8
2018,7,12,9,30,335.0,334.0,2.6,28.7,597.0,695.39,513.29
2018,7,12,9,45,335.5,341.0,2.65,29.25,614.0,702.23,515.93
2018,7,12,10,0,336.0,348.0,2.7,29.8,631.0,707.77,517.89
2018,7,12,10,15,441.5,318.5,2.7,30.25,703.5,788.95,573.5
2018,7,12,10,30,547.0,289.0,2.7,30.7,776.0,857.02,618.79
2018,7,12,10,45,451.5,349.5,2.7,31.15,758.0,817.6,587.4
2018,7,12,11,0,356.0,410.0,2.7,31.6,740.0,768.02,550.34
2018,7,12,11,15,462.5,355.5,2.8,32.05,791.0,813.75,583.16
2018,7,12,11,30,569.0,301.0,2.9,32.5,842.0,847.99,607.51
2018,7,12,11,45,612.5,278.5,2.95,32.95,864.5,850.81,609.14
2018,7,12,12,0,656.0,256.0,3.0,33.4,887.0,850.19,608.74
2018,7,12,12,15,674.5,245.5,3.05,33.6,894.0,835.26,598.97
2018,7,12,12,30,693.0,235.0,3.1,33.8,901.0,817.79,587.55
2018,7,12,12,45,673.5,244.5,3.2,34.0,887.5,784.69,565.01
2018,7,12,13,0,654.0,254.0,3.3,34.2,874.0,750.95,541.89
2018,7,12,13,15,663.0,241.5,3.25,34.0,861.5,719.05,520.77
2018,7,12,13,30,672.0,229.0,3.2,33.8,849.0,685.43,498.11
2018,7,12,13,45,689.5,212.0,3.2,33.6,835.0,651.98,475.46
2018,7,12,14,0,707.0,195.0,3.2,33.4,821.0,616.23,450.64
2018,7,12,14,15,740.5,172.0,3.15,33.05,808.5,585.2,428.63
2018,7,12,14,30,774.0,149.0,3.1,32.7,796.0,548.28,401.66
2018,7,12,14,45,733.0,159.0,3.0,32.4,751.5,498.14,363.79
2018,7,12,15,0,692.0,169.0,2.9,32.1,707.0,446.43,324.31
2018,7,12,15,15,719.0,148.5,2.9,32.1,682.0,404.38,290.47
2018,7,12,15,30,746.0,128.0,2.9,32.1,657.0,364.02,256.57
2018,7,12,15,45,683.0,141.0,2.8,31.4,601.5,311.03,214.91
2018,7,12,16,0,620.0,154.0,2.7,30.7,546.0,268.7,181.5
2018,7,12,16,15,646.0,133.5,2.75,30.1,513.5,224.15,144.08
2018,7,12,16,30,672.0,113.0,2.8,29.5,481.0,177.43,105.85
2018,7,12,16,45,652.5,105.5,2.8,28.9,435.0,133.93,75.01
2018,7,12,17,0,633.0,98.0,2.8,28.3,389.0,92.82,51.89
2018,7,12,17,15,598.5,93.0,2.8,27.5,341.5,59.73,45.02
2018,7,12,17,30,564.0,88.0,2.8,26.7,294.0,58.91,44.63
2018,7,12,17,45,495.5,82.5,2.85,25.9,243.5,57.53,43.67
2018,7,12,18,0,427.0,77.0,2.9,25.1,193.0,55.75,42.25
2018,7,12,18,15,310.5,68.0,2.8,24.35,143.0,50.25,37.47
2018,7,12,18,30,194.0,59.0,2.7,23.6,93.0,47.11,34.45
2018,7,12,18,45,135.5,44.0,2.6,22.85,64.0,35.64,24.05
2018,7,12,19,0,77.0,29.0,2.5,22.1,35.0,23.86,11.01
2018,7,12,19,15,42.5,16.0,2.45,21.75,19.0,15.25,0.0
2018,7,12,19,30,8.0,3.0,2.4,21.4,3.0,0.0,0.0
2018,7,12,19,45,4.0,1.5,2.3,21.05,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,2.25,17.05,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,2.2,17.1,3.0,4.73,0.0
2018,7,13,5,15,7.0,15.5,2.2,17.55,16.0,19.37,0.0
2018,7,13,5,30,9.0,28.0,2.2,18.0,29.0,36.21,21.0
2018,7,13,5,45,34.0,46.5,2.2,18.4,52.5,71.19,52.64
2018,7,13,6,0,59.0,65.0,2.2,18.8,76.0,115.44,90.57
2018,7,13,6,15,43.0,63.5,2.2,19.35,73.0,92.4,72.26
2018,7,13,6,30,27.0,62.0,2.2,19.9,70.0,79.69,61.7
2018,7,13,6,45,13.5,45.5,2.15,20.4,49.5,52.76,38.96
2018,7,13,7,0,0.0,29.0,2.1,20.9,29.0,26.91,16.89
2018,7,13,7,15,0.5,42.5,2.15,21.6,42.5,39.86,27.55
2018,7,13,7,30,1.0,56.0,2.2,22.3,56.0,52.87,38.08
2018,7,13,7,45,11.0,100.5,2.25,22.95,106.5,103.58,79.38
2018,7,13,8,0,21.0,145.0,2.3,23.6,157.0,164.92,128.06
2018,7,13,8,15,87.5,191.0,2.35,24.3,246.0,286.28,223.87
2018,7,13,8,30,154.0,237.0,2.4,25.0,335.0,399.06,309.24
2018,7,13,8,45,143.5,263.5,2.45,25.7,360.0,419.76,321.88
2018,7,13,9,0,133.0,290.0,2.5,26.4,385.0,439.16,333.81
2018,7,13,9,15,175.0,291.0,2.55,26.95,423.5,479.56,363.13
2018,7,13,9,30,217.0,292.0,2.6,27.5,462.0,534.1,401.78
2018,7,13,9,45,456.0,243.0,2.6,28.1,620.5,727.78,541.58
2018,7,13,10,0,695.0,194.0,2.6,28.7,779.0,914.89,666.22
2018,7,13,10,15,718.0,190.0,2.6,29.2,811.5,930.74,672.61
2018,7,13,10,30,741.0,186.0,2.6,29.7,844.0,938.54,675.36
2018,7,13,10,45,680.5,224.5,2.65,30.2,840.0,917.17,659.87
2018,7,13,11,0,620.0,263.0,2.7,30.7,836.0,886.73,637.79
2018,7,13,11,15,666.5,239.0,2.75,31.15,864.0,895.2,643.34
2018,7,13,11,30,713.0,215.0,2.8,31.6,892.0,900.27,645.41
2018,7,13,11,45,766.0,186.0,2.9,32.0,918.0,899.26,644.13
2018,7,13,12,0,819.0,157.0,3.0,32.4,944.0,899.25,643.62
2018,7,13,12,15,802.0,166.5,3.05,32.65,937.0,869.94,624.23
2018,7,13,12,30,785.0,176.0,3.1,32.9,930.0,838.98,603.92
2018,7,13,12,45,808.5,159.5,3.2,33.1,930.5,816.28,589.39
2018,7,13,13,0,832.0,143.0,3.3,33.3,931.0,788.45,571.32
2018,7,13,13,15,838.0,136.5,3.3,33.35,919.5,756.43,550.27
2018,7,13,13,30,844.0,130.0,3.3,33.4,908.0,722.2,527.64
2018,7,13,13,45,839.5,129.0,3.35,33.45,887.0,683.42,500.29
2018,7,13,14,0,835.0,128.0,3.4,33.5,866.0,643.38,471.52
2018,7,13,14,15,828.5,126.0,3.35,33.4,838.5,600.23,439.93
2018,7,13,14,30,822.0,124.0,3.3,33.3,811.0,556.34,407.08
2018,7,13,14,45,813.5,121.5,3.3,33.15,777.5,510.48,372.21
2018,7,13,15,0,805.0,119.0,3.3,33.0,744.0,459.6,332.9
2018,7,13,15,15,793.0,116.5,3.3,33.0,705.5,411.61,294.44
2018,7,13,15,30,781.0,114.0,3.3,33.0,667.0,364.22,255.58
2018,7,13,15,45,766.0,110.5,3.3,32.55,624.0,315.91,215.9
2018,7,13,16,0,751.0,107.0,3.3,32.1,581.0,268.88,176.86
2018,7,13,16,15,732.5,103.0,3.25,31.65,535.5,222.22,138.62
2018,7,13,16,30,714.0,99.0,3.2,31.2,490.0,177.55,103.57
2018,7,13,16,45,688.5,94.5,3.2,30.75,442.0,128.54,68.95
2018,7,13,17,0,663.0,90.0,3.2,30.3,394.0,87.58,46.82
2018,7,13,17,15,629.0,85.0,3.2,29.5,345.5,53.96,39.81
2018,7,13,17,30,595.0,80.0,3.2,28.7,297.0,52.84,39.14
2018,7,13,17,45,548.5,74.0,3.2,27.9,250.0,50.78,37.58
2018,7,13,18,0,502.0,68.0,3.2,27.1,203.0,48.59,35.82
2018,7,13,18,15,436.5,59.5,3.15,26.15,159.0,44.06,31.92
2018,7,13,18,30,371.0,51.0,3.1,25.2,115.0,39.29,27.61
2018,7,13,18,45,279.0,39.5,3.05,24.25,79.0,30.46,19.59
2018,7,13,19,0,187.0,28.0,3.0,23.3,43.0,22.01,9.4
2018,7,13,19,15,103.0,16.0,3.0,22.7,23.5,15.25,0.0
2018,7,13,19,30,19.0,4.0,3.0,22.1,4.0,0.0,0.0
2018,7,13,19,45,9.5,2.0,2.95,21.45,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.45,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.25,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,14,4,45,13.0,2.5,2.5,16.0,2.5,0.0,0.0
2018,7,14,5,0,26.0,5.0,2.5,16.1,5.0,14.48,0.0
2018,7,14,5,15,124.0,18.0,2.55,16.55,27.5,69.03,0.0
2018,7,14,5,30,222.0,31.0,2.6,17.0,50.0,167.96,115.44
2018,7,14,5,45,313.5,40.5,2.65,17.5,87.0,235.61,185.69
2018,7,14,6,0,405.0,50.0,2.7,18.0,124.0,312.33,252.79
2018,7,14,6,15,321.5,51.5,2.7,18.6,121.5,274.69,225.28
2018,7,14,6,30,238.0,53.0,2.7,19.2,119.0,233.94,192.77
2018,7,14,6,45,119.0,70.0,2.65,19.75,103.0,169.79,138.36
2018,7,14,7,0,0.0,87.0,2.6,20.3,87.0,82.54,63.07
2018,7,14,7,15,2.0,115.5,2.6,21.05,116.5,113.1,87.89
2018,7,14,7,30,4.0,144.0,2.6,21.8,146.0,143.81,112.18
2018,7,14,7,45,13.0,171.0,2.65,22.5,178.0,178.72,139.62
2018,7,14,8,0,22.0,198.0,2.7,23.2,210.0,213.98,166.79
2018,7,14,8,15,50.5,234.0,2.7,23.95,265.0,289.76,225.29
2018,7,14,8,30,79.0,270.0,2.7,24.7,320.0,354.98,274.05
2018,7,14,8,45,192.5,277.5,2.75,25.5,411.5,481.26,369.56
2018,7,14,9,0,306.0,285.0,2.8,26.3,503.0,611.68,463.76
2018,7,14,9,15,569.0,197.0,2.85,26.9,631.0,788.94,591.97
2018,7,14,9,30,832.0,109.0,2.9,27.5,759.0,937.64,688.45
2018,7,14,9,45,841.0,110.5,3.0,28.1,792.5,952.75,694.97
2018,7,14,10,0,850.0,112.0,3.1,28.7,826.0,965.12,700.9
2018,7,14,10,15,791.5,150.0,3.2,29.1,832.5,955.21,692.99
2018,7,14,10,30,733.0,188.0,3.3,29.5,839.0,937.96,680.56
2018,7,14,10,45,638.0,248.0,3.35,29.95,824.5,899.21,653.31
2018,7,14,11,0,543.0,308.0,3.4,30.4,810.0,855.18,619.99
2018,7,14,11,15,711.5,212.0,3.5,30.5,880.5,910.97,660.47
2018,7,14,11,30,880.0,116.0,3.6,30.6,951.0,949.03,684.92
2018,7,14,11,45,858.0,132.0,3.7,30.7,951.0,925.65,669.43
2018,7,14,12,0,836.0,148.0,3.8,30.8,951.0,899.86,652.77
2018,7,14,12,15,828.5,153.0,3.9,30.65,948.5,874.94,637.3
2018,7,14,12,30,821.0,158.0,4.0,30.5,946.0,852.61,623.45
2018,7,14,12,45,820.0,157.5,4.05,30.35,939.0,823.53,604.76
2018,7,14,13,0,819.0,157.0,4.1,30.2,932.0,792.52,584.69
2018,7,14,13,15,846.0,137.0,4.15,30.0,926.5,762.47,565.25
2018,7,14,13,30,873.0,117.0,4.2,29.8,921.0,731.31,544.9
2018,7,14,13,45,868.5,115.5,4.2,29.6,899.5,691.03,516.58
2018,7,14,14,0,864.0,114.0,4.2,29.4,878.0,649.45,486.28
2018,7,14,14,15,857.5,112.5,4.2,29.05,850.0,605.54,453.86
2018,7,14,14,30,851.0,111.0,4.2,28.7,822.0,560.83,420.01
2018,7,14,14,45,842.5,109.0,4.2,28.35,788.0,514.1,383.73
2018,7,14,15,0,834.0,107.0,4.2,28.0,754.0,467.13,346.26
2018,7,14,15,15,822.5,105.0,4.2,28.0,715.0,418.9,306.43
2018,7,14,15,30,811.0,103.0,4.2,28.0,676.0,371.1,266.08
2018,7,14,15,45,797.0,100.0,4.2,26.9,633.5,316.01,220.66
2018,7,14,16,0,783.0,97.0,4.2,25.8,591.0,268.07,180.06
2018,7,14,16,15,764.5,94.0,4.15,24.9,545.0,220.58,140.12
2018,7,14,16,30,746.0,91.0,4.1,24.0,499.0,175.05,103.46
2018,7,14,16,45,722.0,87.0,4.05,23.15,450.5,130.33,71.47
2018,7,14,17,0,698.0,83.0,4.0,22.3,402.0,88.44,48.6
2018,7,14,17,15,666.0,78.0,3.9,21.65,353.0,49.11,37.01
2018,7,14,17,30,634.0,73.0,3.8,21.0,304.0,47.73,36.04
2018,7,14,17,45,589.5,67.5,3.7,20.35,256.0,45.8,34.51
2018,7,14,18,0,545.0,62.0,3.6,19.7,208.0,43.75,32.77
2018,7,14,18,15,480.0,54.5,3.55,19.3,163.5,39.85,29.23
2018,7,14,18,30,415.0,47.0,3.5,18.9,119.0,35.76,25.34
2018,7,14,18,45,319.5,37.0,3.4,18.5,82.0,29.09,18.94
2018,7,14,19,0,224.0,27.0,3.3,18.1,45.0,22.04,9.44
2018,7,14,19,15,124.5,15.5,3.3,17.85,24.5,14.77,0.0
2018,7,14,19,30,25.0,4.0,3.3,17.6,4.0,0.0,0.0
2018,7,14,19,45,12.5,2.0,3.3,17.35,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.4,14.25,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.5,14.4,5.0,4.77,0.0
2018,7,15,5,15,163.0,16.5,2.55,14.9,29.0,83.69,0.0
2018,7,15,5,30,287.0,28.0,2.6,15.4,53.0,193.7,132.16
2018,7,15,5,45,356.0,35.0,2.7,15.85,86.0,250.69,198.63
2018,7,15,6,0,425.0,42.0,2.8,16.3,119.0,313.14,255.19
2018,7,15,6,15,222.5,53.5,2.8,16.85,95.0,217.7,179.07
2018,7,15,6,30,20.0,65.0,2.8,17.4,71.0,78.75,61.23
2018,7,15,6,45,10.5,85.5,2.8,18.0,88.5,89.54,70.04
2018,7,15,7,0,1.0,106.0,2.8,18.6,106.0,103.75,81.23
2018,7,15,7,15,15.5,138.0,2.8,19.35,145.0,148.08,117.58
2018,7,15,7,30,30.0,170.0,2.8,20.1,184.0,204.06,162.4
2018,7,15,7,45,66.5,201.0,2.8,20.85,236.5,268.69,213.68
2018,7,15,8,0,103.0,232.0,2.8,21.6,289.0,334.96,264.83
2018,7,15,8,15,314.0,210.5,2.8,22.35,406.0,523.07,411.61
2018,7,15,8,30,525.0,189.0,2.8,23.1,523.0,710.26,548.96
2018,7,15,8,45,708.0,137.0,2.85,23.85,621.5,836.45,634.38
2018,7,15,9,0,891.0,85.0,2.9,24.6,720.0,947.86,705.77
2018,7,15,9,15,896.5,89.5,2.9,25.2,759.0,969.62,715.99
2018,7,15,9,30,902.0,94.0,2.9,25.8,798.0,988.47,725.05
2018,7,15,9,45,904.0,99.0,2.95,26.4,831.0,1001.4,730.73
2018,7,15,10,0,906.0,104.0,3.0,27.0,864.0,1011.17,734.48
2018,7,15,10,15,914.0,104.5,3.1,27.55,893.5,1018.85,737.56
2018,7,15,10,30,922.0,105.0,3.2,28.1,923.0,1023.42,738.75
2018,7,15,10,45,927.0,106.0,3.25,28.6,945.0,1022.4,736.23
2018,7,15,11,0,932.0,107.0,3.3,29.1,967.0,1018.18,731.84
2018,7,15,11,15,935.5,107.0,3.4,29.3,982.0,1008.34,725.22
2018,7,15,11,30,939.0,107.0,3.5,29.5,997.0,995.4,716.72
2018,7,15,11,45,942.5,106.0,3.6,29.7,1005.0,978.45,705.69
2018,7,15,12,0,946.0,105.0,3.7,29.9,1013.0,958.56,692.8
2018,7,15,12,15,944.5,106.5,3.8,29.85,1012.5,933.77,677.4
2018,7,15,12,30,943.0,108.0,3.9,29.8,1012.0,906.41,660.26
2018,7,15,12,45,939.5,109.0,4.0,29.7,1003.5,874.52,640.13
2018,7,15,13,0,936.0,110.0,4.1,29.6,995.0,840.47,618.39
2018,7,15,13,15,932.5,109.0,4.15,29.35,979.0,802.64,594.04
2018,7,15,13,30,929.0,108.0,4.2,29.1,963.0,762.97,568.18
2018,7,15,13,45,925.0,106.5,4.25,28.85,940.5,720.86,539.42
2018,7,15,14,0,921.0,105.0,4.3,28.6,918.0,677.27,507.95
2018,7,15,14,15,915.0,103.5,4.35,28.2,889.0,631.21,474.16
2018,7,15,14,30,909.0,102.0,4.4,27.8,860.0,584.21,438.7
2018,7,15,14,45,901.5,100.0,4.4,27.45,825.5,535.3,400.62
2018,7,15,15,0,894.0,98.0,4.4,27.1,791.0,485.98,361.12
2018,7,15,15,15,883.0,96.0,4.4,27.1,750.5,435.06,318.88
2018,7,15,15,30,872.0,94.0,4.4,27.1,710.0,384.47,275.98
2018,7,15,15,45,858.0,91.5,4.3,26.1,665.0,333.11,232.73
2018,7,15,16,0,844.0,89.0,4.2,25.1,620.0,282.79,189.78
2018,7,15,16,15,826.0,86.0,4.1,24.45,572.0,225.5,141.72
2018,7,15,16,30,808.0,83.0,4.0,23.8,524.0,176.9,102.35
2018,7,15,16,45,785.0,79.0,3.9,23.1,473.5,129.12,68.12
2018,7,15,17,0,762.0,75.0,3.8,22.4,423.0,84.07,43.74
2018,7,15,17,15,730.0,71.5,3.7,21.8,372.0,49.51,37.33
2018,7,15,17,30,698.0,68.0,3.6,21.2,321.0,48.82,36.96
2018,7,15,17,45,653.5,63.0,3.5,20.6,271.0,42.57,31.65
2018,7,15,18,0,609.0,58.0,3.4,20.0,221.0,40.72,30.07
2018,7,15,18,15,542.5,51.0,3.3,19.45,173.5,37.06,26.78
2018,7,15,18,30,476.0,44.0,3.2,18.9,126.0,33.23,23.15
2018,7,15,18,45,373.0,35.5,3.05,18.4,87.0,27.81,17.85
2018,7,15,19,0,270.0,27.0,2.9,17.9,48.0,22.16,9.18
2018,7,15,19,15,151.0,16.0,2.9,17.6,26.0,15.25,0.0
2018,7,15,19,30,32.0,5.0,2.9,17.3,4.0,0.0,0.0
2018,7,15,19,45,16.0,2.5,2.85,17.0,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,16,4,45,20.5,2.5,2.5,14.1,2.5,0.0,0.0
2018,7,16,5,0,41.0,5.0,2.6,14.3,5.0,4.77,0.0
2018,7,16,5,15,171.5,17.0,2.7,14.8,29.5,87.46,0.0
2018,7,16,5,30,302.0,29.0,2.8,15.3,54.0,200.16,133.95
2018,7,16,5,45,403.0,36.5,2.9,15.85,94.0,276.03,218.38
2018,7,16,6,0,504.0,44.0,3.0,16.4,134.0,359.15,291.93
2018,7,16,6,15,336.0,49.5,2.9,17.0,117.5,286.62,236.19
2018,7,16,6,30,168.0,55.0,2.8,17.6,101.0,178.95,147.58
2018,7,16,6,45,87.0,84.0,2.75,18.25,108.0,155.19,126.37
2018,7,16,7,0,6.0,113.0,2.7,18.9,115.0,115.21,90.67
2018,7,16,7,15,42.0,148.5,2.65,19.7,167.5,189.96,152.25
2018,7,16,7,30,78.0,184.0,2.6,20.5,220.0,259.42,207.64
2018,7,16,7,45,216.0,191.5,2.55,21.35,307.0,407.47,325.09
2018,7,16,8,0,354.0,199.0,2.5,22.2,394.0,538.09,423.89
2018,7,16,8,15,611.0,140.5,2.5,23.1,513.5,726.52,561.72
2018,7,16,8,30,868.0,82.0,2.5,24.0,633.0,891.69,671.01
2018,7,16,8,45,881.5,84.0,2.55,24.9,678.0,923.07,686.8
2018,7,16,9,0,895.0,86.0,2.6,25.8,723.0,952.19,702.12
2018,7,16,9,15,903.0,88.5,2.65,26.55,762.0,974.12,713.02
2018,7,16,9,30,911.0,91.0,2.7,27.3,801.0,993.26,722.14
2018,7,16,9,45,916.5,94.0,2.75,28.0,835.0,1007.56,728.33
2018,7,16,10,0,922.0,97.0,2.8,28.7,869.0,1018.78,732.64
2018,7,16,10,15,928.0,98.0,2.9,29.3,897.5,1025.16,734.73
2018,7,16,10,30,934.0,99.0,3.0,29.9,926.0,1028.38,734.94
2018,7,16,10,45,938.0,100.0,3.05,30.5,948.0,1026.43,731.57
2018,7,16,11,0,942.0,101.0,3.1,31.1,970.0,1021.27,726.35
2018,7,16,11,15,944.5,102.0,3.2,31.45,985.0,1011.46,719.45
2018,7,16,11,30,947.0,103.0,3.3,31.8,1000.0,998.52,710.67
2018,7,16,11,45,948.5,103.0,3.35,32.15,1007.0,980.6,698.44
2018,7,16,12,0,950.0,103.0,3.4,32.5,1014.0,959.77,684.45
2018,7,16,12,15,947.5,104.5,3.45,32.65,1013.0,934.03,667.9
2018,7,16,12,30,945.0,106.0,3.5,32.8,1012.0,905.75,649.71
2018,7,16,12,45,940.0,108.0,3.6,33.0,1003.0,873.5,629.02
2018,7,16,13,0,935.0,110.0,3.7,33.2,994.0,839.14,606.82
2018,7,16,13,15,932.0,110.0,3.75,33.15,979.0,802.57,583.36
2018,7,16,13,30,929.0,110.0,3.8,33.1,964.0,764.11,558.44
2018,7,16,13,45,924.5,108.5,3.85,33.1,941.5,721.61,529.43
2018,7,16,14,0,920.0,107.0,3.9,33.1,919.0,677.68,497.92
2018,7,16,14,15,914.5,105.5,3.9,32.85,890.5,631.9,464.71
2018,7,16,14,30,909.0,104.0,3.9,32.6,862.0,585.14,429.89
2018,7,16,14,45,901.5,102.5,3.9,32.4,827.5,536.59,392.71
2018,7,16,15,0,894.0,101.0,3.9,32.2,793.0,487.62,354.18
2018,7,16,15,15,883.0,99.5,3.9,32.2,753.0,437.03,313.19
2018,7,16,15,30,872.0,98.0,3.9,32.2,713.0,386.77,271.51
2018,7,16,15,45,858.5,95.0,3.85,31.35,668.0,335.09,228.92
2018,7,16,16,0,845.0,92.0,3.8,30.5,623.0,284.39,186.6
2018,7,16,16,15,827.0,89.0,3.75,29.9,574.5,227.04,139.6
2018,7,16,16,30,809.0,86.0,3.7,29.3,526.0,178.35,101.12
2018,7,16,16,45,785.0,82.5,3.65,28.75,475.5,130.78,67.99
2018,7,16,17,0,761.0,79.0,3.6,28.2,425.0,86.05,44.73
2018,7,16,17,15,729.0,74.5,3.5,27.25,373.5,51.93,38.51
2018,7,16,17,30,697.0,70.0,3.4,26.3,322.0,50.54,37.61
2018,7,16,17,45,651.5,64.5,3.25,25.4,271.0,43.77,32.01
2018,7,16,18,0,606.0,59.0,3.1,24.5,220.0,41.58,30.21
2018,7,16,18,15,538.5,52.0,3.0,23.45,172.5,37.97,27.07
2018,7,16,18,30,471.0,45.0,2.9,22.4,125.0,34.19,23.58
2018,7,16,18,45,366.0,36.0,2.8,21.35,86.0,28.35,18.01
2018,7,16,19,0,261.0,27.0,2.7,20.3,47.0,22.25,8.69
2018,7,16,19,15,139.5,14.5,2.65,19.7,24.5,13.82,0.0
2018,7,16,19,30,18.0,2.0,2.6,19.1,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.45,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,17,4,45,20.5,3.0,1.85,14.45,2.5,0.0,0.0
2018,7,17,5,0,41.0,6.0,2.0,14.7,5.0,0.0,0.0
2018,7,17,5,15,171.5,16.5,2.15,15.3,28.5,86.74,0.0
2018,7,17,5,30,302.0,27.0,2.3,15.9,52.0,197.09,128.24
2018,7,17,5,45,402.0,36.0,2.4,16.5,92.5,274.42,215.81
2018,7,17,6,0,502.0,45.0,2.5,17.1,133.0,358.68,289.89
2018,7,17,6,15,335.0,40.0,2.5,17.85,107.0,272.37,223.73
2018,7,17,6,30,168.0,35.0,2.5,18.6,81.0,162.34,133.45
2018,7,17,6,45,84.0,53.0,2.55,19.35,76.0,123.96,100.21
2018,7,17,7,0,0.0,71.0,2.6,20.1,71.0,66.07,49.55
2018,7,17,7,15,2.5,105.0,2.6,20.8,106.0,102.44,79.33
2018,7,17,7,30,5.0,139.0,2.6,21.5,141.0,139.39,108.85
2018,7,17,7,45,19.5,171.5,2.6,22.25,182.0,184.83,144.92
2018,7,17,8,0,34.0,204.0,2.6,23.0,223.0,242.92,189.99
2018,7,17,8,15,215.5,212.5,2.65,23.85,348.0,438.08,343.48
2018,7,17,8,30,397.0,221.0,2.7,24.7,473.0,629.88,485.09
2018,7,17,8,45,644.5,155.0,2.7,25.55,597.5,797.39,603.13
2018,7,17,9,0,892.0,89.0,2.7,26.4,722.0,952.19,702.54
2018,7,17,9,15,899.0,92.5,2.75,27.1,761.5,974.24,712.48
2018,7,17,9,30,906.0,96.0,2.8,27.8,801.0,993.43,721.77
2018,7,17,9,45,909.0,100.5,2.8,28.5,834.5,1006.84,726.92
2018,7,17,10,0,912.0,105.0,2.8,29.2,868.0,1017.08,730.15
2018,7,17,10,15,919.0,106.0,2.85,29.7,897.0,1024.33,732.63
2018,7,17,10,30,926.0,107.0,2.9,30.2,926.0,1028.42,733.25
2018,7,17,10,45,931.5,107.5,2.95,30.75,948.5,1027.34,730.59
2018,7,17,11,0,937.0,108.0,3.0,31.3,971.0,1023.05,726.08
2018,7,17,11,15,941.0,108.0,3.0,31.7,986.5,1013.62,718.49
2018,7,17,11,30,945.0,108.0,3.0,32.1,1002.0,1001.05,709.1
2018,7,17,11,45,946.5,108.5,3.05,32.55,1009.5,983.57,696.99
2018,7,17,12,0,948.0,109.0,3.1,33.0,1017.0,963.16,683.14
2018,7,17,12,15,944.5,111.0,3.15,33.15,1015.5,936.94,666.46
2018,7,17,12,30,941.0,113.0,3.2,33.3,1014.0,908.24,648.19
2018,7,17,12,45,935.0,116.0,3.25,33.5,1005.0,876.07,627.48
2018,7,17,13,0,929.0,119.0,3.3,33.7,996.0,841.84,605.36
2018,7,17,13,15,926.0,118.0,3.35,33.8,980.5,804.48,581.27
2018,7,17,13,30,923.0,117.0,3.4,33.9,965.0,765.26,555.77
2018,7,17,13,45,918.5,115.5,3.4,34.0,942.5,722.9,526.5
2018,7,17,14,0,914.0,114.0,3.4,34.1,920.0,679.12,495.07
2018,7,17,14,15,907.0,113.5,3.45,34.0,891.0,633.47,462.15
2018,7,17,14,30,900.0,113.0,3.5,33.9,862.0,586.96,427.72
2018,7,17,14,45,891.5,110.5,3.5,33.75,826.5,537.39,390.17
2018,7,17,15,0,883.0,108.0,3.5,33.6,791.0,487.53,351.37
2018,7,17,15,15,871.5,106.0,3.5,33.6,750.5,436.77,310.69
2018,7,17,15,30,860.0,104.0,3.5,33.6,710.0,386.4,269.36
2018,7,17,15,45,845.0,101.5,3.5,32.8,665.0,328.83,222.92
2018,7,17,16,0,830.0,99.0,3.5,32.0,620.0,278.49,181.26
2018,7,17,16,15,810.5,96.0,3.5,31.35,571.5,228.3,140.2
2018,7,17,16,30,791.0,93.0,3.5,30.7,523.0,180.19,102.67
2018,7,17,16,45,765.5,89.0,3.45,30.05,472.0,132.99,70.26
2018,7,17,17,0,740.0,85.0,3.4,29.4,421.0,88.8,47.68
2018,7,17,17,15,705.5,80.0,3.3,28.35,369.0,50.87,37.42
2018,7,17,17,30,671.0,75.0,3.2,27.3,317.0,49.54,36.6
2018,7,17,17,45,622.5,69.5,3.1,26.25,266.5,47.67,35.21
2018,7,17,18,0,574.0,64.0,3.0,25.2,216.0,45.7,33.64
2018,7,17,18,15,503.0,56.5,2.95,24.05,169.0,41.87,30.32
2018,7,17,18,30,432.0,49.0,2.9,22.9,122.0,37.87,26.64
2018,7,17,18,45,325.0,38.5,2.8,21.75,83.0,30.8,19.96
2018,7,17,19,0,218.0,28.0,2.7,20.6,44.0,22.14,8.13
2018,7,17,19,15,115.5,15.0,2.7,19.95,23.0,14.3,0.0
2018,7,17,19,30,13.0,2.0,2.7,19.3,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,2.7,18.65,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,1.9,14.9,2.0,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.1,15.2,4.0,0.0,0.0
2018,7,18,5,15,126.0,17.0,2.2,15.75,26.0,68.2,0.0
2018,7,18,5,30,228.0,30.0,2.3,16.3,48.0,165.98,104.16
2018,7,18,5,45,330.0,40.5,2.4,16.85,87.0,242.03,189.61
2018,7,18,6,0,432.0,51.0,2.5,17.4,126.0,326.2,263.38
2018,7,18,6,15,290.5,51.5,2.5,18.1,109.0,255.1,208.93
2018,7,18,6,30,149.0,52.0,2.5,18.8,92.0,162.59,133.04
2018,7,18,6,45,74.5,71.5,2.45,19.55,91.5,131.3,105.81
2018,7,18,7,0,0.0,91.0,2.4,20.3,91.0,86.95,66.77
2018,7,18,7,15,8.0,125.5,2.4,21.0,129.0,128.77,100.89
2018,7,18,7,30,16.0,160.0,2.4,21.7,167.0,171.22,134.65
2018,7,18,7,45,86.0,191.0,2.35,22.45,237.5,273.07,216.41
2018,7,18,8,0,156.0,222.0,2.3,23.2,308.0,381.86,300.13
2018,7,18,8,15,455.0,170.0,2.35,23.95,451.5,614.98,478.49
2018,7,18,8,30,754.0,118.0,2.4,24.7,595.0,837.09,632.41
2018,7,18,8,45,801.5,111.0,2.4,25.45,650.5,887.12,660.65
2018,7,18,9,0,849.0,104.0,2.4,26.2,706.0,928.16,683.86
2018,7,18,9,15,858.0,107.5,2.45,27.0,745.5,951.27,695.37
2018,7,18,9,30,867.0,111.0,2.5,27.8,785.0,971.69,705.25
2018,7,18,9,45,872.5,114.5,2.55,28.55,818.5,985.87,711.28
2018,7,18,10,0,878.0,118.0,2.6,29.3,852.0,997.08,715.51
2018,7,18,10,15,885.0,120.0,2.65,29.95,881.0,1005.14,718.12
2018,7,18,10,30,892.0,122.0,2.7,30.6,910.0,1010.12,718.92
2018,7,18,10,45,897.5,122.5,2.75,31.3,932.0,1008.98,715.84
2018,7,18,11,0,903.0,123.0,2.8,32.0,954.0,1004.75,710.98
2018,7,18,11,15,868.0,147.5,2.9,32.35,956.5,982.1,696.07
2018,7,18,11,30,833.0,172.0,3.0,32.7,959.0,964.64,684.62
2018,7,18,11,45,816.5,181.5,3.1,33.05,958.0,939.65,668.33
2018,7,18,12,0,800.0,191.0,3.2,33.4,957.0,912.47,650.64
2018,7,18,12,15,788.5,199.0,3.3,33.6,953.5,886.38,634.01
2018,7,18,12,30,777.0,207.0,3.4,33.8,950.0,858.49,616.12
2018,7,18,12,45,778.5,205.5,3.45,34.0,945.0,831.21,598.31
2018,7,18,13,0,780.0,204.0,3.5,34.2,940.0,801.99,578.93
2018,7,18,13,15,729.0,230.0,3.55,34.25,909.0,756.16,546.86
2018,7,18,13,30,678.0,256.0,3.6,34.3,878.0,710.7,514.8
2018,7,18,13,45,711.0,230.0,3.6,34.35,868.5,679.22,493.41
2018,7,18,14,0,744.0,204.0,3.6,34.4,859.0,644.25,468.95
2018,7,18,14,15,800.5,166.5,3.55,34.35,850.5,612.41,446.19
2018,7,18,14,30,857.0,129.0,3.5,34.3,842.0,576.0,419.2
2018,7,18,14,45,854.5,124.0,3.5,34.2,809.5,529.22,383.63
2018,7,18,15,0,852.0,119.0,3.5,34.1,777.0,481.65,346.52
2018,7,18,15,15,830.0,120.0,3.5,34.1,733.0,425.26,302.15
2018,7,18,15,30,808.0,121.0,3.5,34.1,689.0,375.24,261.52
2018,7,18,15,45,805.5,113.5,3.5,33.5,649.0,325.8,220.89
2018,7,18,16,0,803.0,106.0,3.5,32.9,609.0,276.41,179.77
2018,7,18,16,15,783.0,102.5,3.6,32.2,561.0,227.07,139.76
2018,7,18,16,30,763.0,99.0,3.7,31.5,513.0,179.88,103.28
2018,7,18,16,45,737.0,95.0,3.75,30.75,463.0,134.06,72.18
2018,7,18,17,0,711.0,91.0,3.8,30.0,413.0,85.41,46.06
2018,7,18,17,15,675.0,86.0,3.85,28.75,361.5,55.21,41.01
2018,7,18,17,30,639.0,81.0,3.9,27.5,310.0,54.11,40.43
2018,7,18,17,45,588.5,74.5,3.9,26.2,260.0,51.67,38.63
2018,7,18,18,0,538.0,68.0,3.9,24.9,210.0,49.08,36.57
2018,7,18,18,15,465.0,60.0,3.85,23.6,163.5,45.0,33.04
2018,7,18,18,30,392.0,52.0,3.8,22.3,117.0,40.74,29.13
2018,7,18,18,45,286.5,40.0,3.7,21.0,79.0,31.04,20.17
2018,7,18,19,0,181.0,28.0,3.6,19.7,41.0,22.15,7.6
2018,7,18,19,15,95.0,15.0,3.45,19.15,21.5,14.3,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.6,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,18.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,19,4,45,6.0,1.5,3.3,14.8,1.5,0.0,0.0
2018,7,19,5,0,12.0,3.0,3.5,14.9,3.0,0.0,0.0
2018,7,19,5,15,73.5,16.0,3.6,15.45,21.0,45.47,0.0
2018,7,19,5,30,135.0,29.0,3.7,16.0,39.0,120.91,72.19
2018,7,19,5,45,212.5,44.5,3.75,16.55,74.5,187.39,146.34
2018,7,19,6,0,290.0,60.0,3.8,17.1,110.0,257.07,208.21
2018,7,19,6,15,243.5,76.5,3.65,17.8,128.0,249.57,204.5
2018,7,19,6,30,197.0,93.0,3.5,18.5,146.0,248.25,203.88
2018,7,19,6,45,203.0,115.5,3.4,19.2,180.0,286.21,234.7
2018,7,19,7,0,209.0,138.0,3.3,19.9,214.0,323.7,263.96
2018,7,19,7,15,283.5,151.0,3.15,20.7,271.0,400.67,324.75
2018,7,19,7,30,358.0,164.0,3.0,21.5,328.0,482.4,386.95
2018,7,19,7,45,468.0,163.0,2.8,22.3,403.0,595.52,470.66
2018,7,19,8,0,578.0,162.0,2.6,23.1,478.0,700.2,544.5
2018,7,19,8,15,582.0,172.0,2.55,24.05,515.0,734.53,564.17
2018,7,19,8,30,586.0,182.0,2.5,25.0,552.0,761.71,578.99
2018,7,19,8,45,563.0,201.5,2.4,25.95,577.5,766.85,577.5
2018,7,19,9,0,540.0,221.0,2.3,26.9,603.0,774.64,577.83
2018,7,19,9,15,480.0,261.0,2.25,27.9,615.0,766.44,566.29
2018,7,19,9,30,420.0,301.0,2.2,28.9,627.0,753.6,551.95
2018,7,19,9,45,446.5,305.0,2.2,29.85,665.5,783.58,569.48
2018,7,19,10,0,473.0,309.0,2.2,30.8,704.0,812.07,585.39
2018,7,19,10,15,575.0,274.0,2.2,31.6,770.0,874.81,625.84
2018,7,19,10,30,677.0,239.0,2.2,32.4,836.0,934.35,662.57
2018,7,19,10,45,768.0,191.5,2.25,33.2,885.0,960.7,676.19
2018,7,19,11,0,859.0,144.0,2.3,34.0,934.0,982.49,687.19
2018,7,19,11,15,861.0,145.5,2.45,34.5,948.0,972.95,680.61
2018,7,19,11,30,863.0,147.0,2.6,35.0,962.0,960.53,672.53
2018,7,19,11,45,862.0,150.0,2.7,35.45,969.0,943.92,661.56
2018,7,19,12,0,861.0,153.0,2.8,35.9,976.0,924.68,648.99
2018,7,19,12,15,857.5,156.0,2.95,36.0,975.5,900.74,634.72
2018,7,19,12,30,854.0,159.0,3.1,36.1,975.0,874.57,618.91
2018,7,19,12,45,847.0,161.5,3.25,36.25,965.5,846.78,601.8
2018,7,19,13,0,840.0,164.0,3.4,36.4,956.0,812.71,580.42
2018,7,19,13,15,833.0,164.5,3.55,36.15,939.5,775.31,557.56
2018,7,19,13,30,826.0,165.0,3.7,35.9,923.0,736.59,532.25
2018,7,19,13,45,815.5,166.5,3.85,35.65,899.5,695.24,504.29
2018,7,19,14,0,805.0,168.0,4.0,35.4,876.0,653.19,475.13
2018,7,19,14,15,794.0,167.0,4.05,34.85,846.5,608.24,443.52
2018,7,19,14,30,783.0,166.0,4.1,34.3,817.0,563.09,410.87
2018,7,19,14,45,769.0,165.0,4.15,33.7,781.5,516.46,376.3
2018,7,19,15,0,755.0,164.0,4.2,33.1,746.0,465.79,337.88
2018,7,19,15,15,741.0,160.0,4.2,33.1,706.5,417.27,299.14
2018,7,19,15,30,727.0,156.0,4.2,33.1,667.0,369.67,260.33
2018,7,19,15,45,710.0,151.5,4.15,31.85,623.5,321.89,222.07
2018,7,19,16,0,693.0,147.0,4.1,30.6,580.0,275.71,184.57
2018,7,19,16,15,677.0,138.0,4.05,29.9,533.5,227.94,145.84
2018,7,19,16,30,661.0,129.0,4.0,29.2,487.0,182.0,110.19
2018,7,19,16,45,640.0,121.0,3.9,28.5,439.5,138.35,80.14
2018,7,19,17,0,619.0,113.0,3.8,27.8,392.0,97.29,58.63
2018,7,19,17,15,587.5,104.0,3.65,26.95,343.0,68.79,52.81
2018,7,19,17,30,556.0,95.0,3.5,26.1,294.0,65.16,50.07
2018,7,19,17,45,514.0,85.5,3.4,25.25,246.5,60.76,46.55
2018,7,19,18,0,472.0,76.0,3.3,24.4,199.0,56.04,42.6
2018,7,19,18,15,408.0,64.5,3.2,23.55,154.5,48.05,35.65
2018,7,19,18,30,344.0,53.0,3.1,22.7,110.0,40.34,28.72
2018,7,19,18,45,256.0,40.0,2.95,21.85,74.5,31.04,20.04
2018,7,19,19,0,168.0,27.0,2.8,21.0,39.0,21.35,6.4
2018,7,19,19,15,88.5,14.5,2.8,20.5,20.5,13.82,0.0
2018,7,19,19,30,9.0,2.0,2.8,20.0,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.8,19.55,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.55,15.8,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,16.0,1.0,0.0,0.0
2018,7,20,5,15,33.5,13.5,2.65,16.6,16.0,26.59,0.0
2018,7,20,5,30,64.0,26.0,2.7,17.2,31.0,73.61,39.77
2018,7,20,5,45,122.0,46.5,2.75,17.75,64.5,135.2,103.54
2018,7,20,6,0,180.0,67.0,2.8,18.3,98.0,196.5,157.22
2018,7,20,6,15,241.0,84.5,2.85,19.1,140.5,259.55,211.02
2018,7,20,6,30,302.0,102.0,2.9,19.9,183.0,327.62,267.46
2018,7,20,6,45,358.5,115.0,2.95,20.7,230.5,403.23,327.86
2018,7,20,7,0,415.0,128.0,3.0,21.5,278.0,471.93,381.03
2018,7,20,7,15,461.0,136.0,2.9,22.4,326.5,530.0,423.82
2018,7,20,7,30,507.0,144.0,2.8,23.3,375.0,590.21,466.66
2018,7,20,7,45,547.5,147.0,2.75,24.15,423.0,641.61,501.92
2018,7,20,8,0,588.0,150.0,2.7,25.0,471.0,700.41,541.16
2018,7,20,8,15,617.0,153.5,2.75,25.9,517.0,744.52,568.62
2018,7,20,8,30,646.0,157.0,2.8,26.8,563.0,787.93,595.1
2018,7,20,8,45,671.0,158.5,2.8,27.75,607.0,824.4,615.9
2018,7,20,9,0,696.0,160.0,2.8,28.7,651.0,859.46,635.39
2018,7,20,9,15,719.5,158.0,2.85,29.5,691.0,887.45,650.61
2018,7,20,9,30,743.0,156.0,2.9,30.3,731.0,908.36,661.09
2018,7,20,9,45,765.5,151.5,2.9,31.1,767.0,929.1,671.11
2018,7,20,10,0,788.0,147.0,2.9,31.9,803.0,947.38,679.48
2018,7,20,10,15,795.5,148.0,3.0,32.4,830.0,954.19,682.12
2018,7,20,10,30,803.0,149.0,3.1,32.9,857.0,958.16,683.12
2018,7,20,10,45,809.0,150.0,3.2,33.45,878.0,957.78,681.31
2018,7,20,11,0,815.0,151.0,3.3,34.0,899.0,954.48,677.77
2018,7,20,11,15,818.5,151.5,3.4,34.2,913.0,945.36,671.59
2018,7,20,11,30,822.0,152.0,3.5,34.4,927.0,933.4,663.7
2018,7,20,11,45,824.0,152.0,3.65,34.6,934.0,910.22,648.92
2018,7,20,12,0,826.0,152.0,3.8,34.8,941.0,891.71,637.2
2018,7,20,12,15,785.5,175.5,3.9,34.8,925.5,860.82,617.58
2018,7,20,12,30,745.0,199.0,4.0,34.8,910.0,823.02,593.34
2018,7,20,12,45,642.0,256.0,4.05,34.75,865.5,766.31,553.97
2018,7,20,13,0,539.0,313.0,4.1,34.7,821.0,712.1,514.99
2018,7,20,13,15,463.0,336.5,4.15,34.55,768.0,651.34,472.45
2018,7,20,13,30,387.0,360.0,4.2,34.4,715.0,594.47,432.08
2018,7,20,13,45,433.5,336.5,4.3,34.25,725.0,584.8,426.46
2018,7,20,14,0,480.0,313.0,4.4,34.1,735.0,571.11,417.37
2018,7,20,14,15,480.5,302.0,4.4,33.7,712.5,536.62,392.91
2018,7,20,14,30,481.0,291.0,4.4,33.3,690.0,501.65,367.64
2018,7,20,14,45,632.5,209.5,4.45,32.95,711.0,481.23,352.74
2018,7,20,15,0,784.0,128.0,4.5,32.6,732.0,452.09,329.23
2018,7,20,15,15,771.5,125.5,4.5,32.6,693.5,404.64,290.67
2018,7,20,15,30,759.0,123.0,4.5,32.6,655.0,357.88,251.92
2018,7,20,15,45,743.0,119.0,4.45,31.65,612.0,309.73,212.53
2018,7,20,16,0,727.0,115.0,4.4,30.7,569.0,263.0,173.88
2018,7,20,16,15,705.5,111.0,4.35,30.0,522.5,211.44,132.07
2018,7,20,16,30,684.0,107.0,4.3,29.3,476.0,167.21,97.77
2018,7,20,16,45,656.0,102.0,4.3,28.65,428.0,124.1,68.49
2018,7,20,17,0,628.0,97.0,4.3,28.0,380.0,84.24,48.5
2018,7,20,17,15,590.5,91.5,4.2,27.15,331.5,59.19,44.68
2018,7,20,17,30,553.0,86.0,4.1,26.3,283.0,57.95,43.92
2018,7,20,17,45,503.0,78.5,4.0,25.5,236.0,54.92,41.52
2018,7,20,18,0,453.0,71.0,3.9,24.7,189.0,51.69,38.82
2018,7,20,18,15,386.0,61.0,3.8,23.9,146.0,45.37,33.29
2018,7,20,18,30,319.0,51.0,3.7,23.1,103.0,38.77,27.31
2018,7,20,18,45,231.0,38.0,3.55,22.25,69.0,29.44,18.61
2018,7,20,19,0,143.0,25.0,3.4,21.4,35.0,19.72,4.73
2018,7,20,19,15,75.0,13.5,3.35,20.95,18.5,12.87,0.0
2018,7,20,19,30,7.0,2.0,3.3,20.5,2.0,0.0,0.0
2018,7,20,19,45,3.5,1.0,3.25,20.05,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.15,19.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,19.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,18.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,17.2,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,17.3,2.0,0.0,0.0
2018,7,21,5,15,62.5,14.0,2.15,17.85,18.5,38.86,0.0
2018,7,21,5,30,118.0,26.0,2.2,18.4,35.0,106.98,56.53
2018,7,21,5,45,205.0,40.5,2.3,18.95,69.5,177.72,136.38
2018,7,21,6,0,292.0,55.0,2.4,19.5,104.0,250.91,200.47
2018,7,21,6,15,298.5,70.5,2.4,20.2,135.5,285.42,230.96
2018,7,21,6,30,305.0,86.0,2.4,20.9,167.0,319.97,259.91
2018,7,21,6,45,332.5,102.0,2.45,21.55,207.5,369.26,299.43
2018,7,21,7,0,360.0,118.0,2.5,22.2,248.0,419.9,338.53
2018,7,21,7,15,460.5,117.0,2.5,23.0,309.5,506.02,404.57
2018,7,21,7,30,561.0,116.0,2.5,23.8,371.0,605.22,477.47
2018,7,21,7,45,596.0,121.0,2.55,24.55,420.0,657.05,512.13
2018,7,21,8,0,631.0,126.0,2.6,25.3,469.0,709.17,546.23
2018,7,21,8,15,663.5,127.0,2.6,26.05,517.0,754.31,574.33
2018,7,21,8,30,696.0,128.0,2.6,26.8,565.0,798.92,601.47
2018,7,21,8,45,712.5,132.0,2.65,27.55,607.5,831.47,620.2
2018,7,21,9,0,729.0,136.0,2.7,28.3,650.0,857.66,634.51
2018,7,21,9,15,688.5,164.5,2.75,28.9,672.0,864.62,636.34
2018,7,21,9,30,648.0,193.0,2.8,29.5,694.0,862.21,632.21
2018,7,21,9,45,686.0,184.5,2.9,30.15,736.0,892.31,650.0
2018,7,21,10,0,724.0,176.0,3.0,30.8,778.0,920.38,666.06
2018,7,21,10,15,714.0,188.5,3.1,31.2,799.5,921.85,665.46
2018,7,21,10,30,704.0,201.0,3.2,31.6,821.0,920.34,663.25
