Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,10,45,717.5,199.5,3.3,32.0,844.5,924.26,664.69
2018,7,21,11,0,731.0,198.0,3.4,32.4,868.0,925.45,664.4
2018,7,21,11,15,754.5,187.0,3.5,32.65,888.5,919.21,659.81
2018,7,21,11,30,778.0,176.0,3.6,32.9,909.0,915.28,656.85
2018,7,21,11,45,780.0,177.0,3.7,33.15,916.5,900.07,646.61
2018,7,21,12,0,782.0,178.0,3.8,33.4,924.0,882.34,634.83
2018,7,21,12,15,791.5,171.0,3.85,33.4,926.0,861.23,621.26
2018,7,21,12,30,801.0,164.0,3.9,33.4,928.0,837.6,606.05
2018,7,21,12,45,811.5,156.0,4.0,33.45,924.5,811.39,589.17
2018,7,21,13,0,822.0,148.0,4.1,33.5,921.0,780.55,569.11
2018,7,21,13,15,819.5,146.0,4.1,33.3,906.5,746.06,546.67
2018,7,21,13,30,817.0,144.0,4.1,33.1,892.0,709.96,522.22
2018,7,21,13,45,813.5,141.5,4.15,32.95,871.0,671.27,494.96
2018,7,21,14,0,810.0,139.0,4.2,32.8,850.0,629.62,465.05
2018,7,21,14,15,803.5,137.0,4.2,32.55,822.5,586.38,433.33
2018,7,21,14,30,797.0,135.0,4.2,32.3,795.0,542.5,400.35
2018,7,21,14,45,789.0,131.5,4.2,32.0,762.0,496.17,364.83
2018,7,21,15,0,781.0,128.0,4.2,31.7,729.0,449.72,328.24
2018,7,21,15,15,768.0,125.5,4.2,31.7,690.5,402.19,289.6
2018,7,21,15,30,755.0,123.0,4.2,31.7,652.0,355.39,250.75
2018,7,21,15,45,740.5,119.0,4.2,30.95,609.5,307.86,211.53
2018,7,21,16,0,726.0,115.0,4.2,30.2,567.0,261.59,173.0
2018,7,21,16,15,708.0,110.0,4.2,29.55,521.5,209.95,130.96
2018,7,21,16,30,690.0,105.0,4.2,28.9,476.0,165.31,96.21
2018,7,21,16,45,664.5,99.5,4.2,28.3,428.5,121.75,66.63
2018,7,21,17,0,639.0,94.0,4.2,27.7,381.0,81.18,46.46
2018,7,21,17,15,604.0,88.0,4.05,26.9,332.5,56.7,42.62
2018,7,21,17,30,569.0,82.0,3.9,26.1,284.0,54.94,41.4
2018,7,21,17,45,521.0,75.0,3.8,25.25,237.0,52.18,39.22
2018,7,21,18,0,473.0,68.0,3.7,24.4,190.0,49.24,36.77
2018,7,21,18,15,405.0,59.0,3.55,23.55,147.0,44.31,32.43
2018,7,21,18,30,337.0,50.0,3.4,22.7,104.0,38.06,26.73
2018,7,21,18,45,246.0,37.5,3.3,21.85,69.5,29.09,18.29
2018,7,21,19,0,155.0,25.0,3.2,21.0,35.0,19.76,3.9
2018,7,21,19,15,81.5,13.5,3.1,20.5,18.5,12.87,0.0
2018,7,21,19,30,8.0,2.0,3.0,20.0,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,18.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,17.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,16.9,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,17.0,2.0,0.0,0.0
2018,7,22,5,15,95.5,14.0,1.95,17.5,20.5,52.19,0.0
2018,7,22,5,30,181.0,26.0,2.0,18.0,39.0,134.93,67.72
2018,7,22,5,45,270.5,37.0,2.05,18.55,73.5,205.21,157.64
2018,7,22,6,0,360.0,48.0,2.1,19.1,108.0,281.07,224.63
2018,7,22,6,15,230.5,57.5,2.1,19.65,101.0,227.19,183.89
2018,7,22,6,30,101.0,67.0,2.1,20.2,94.0,141.78,114.04
2018,7,22,6,45,64.5,94.5,2.15,20.8,113.0,143.43,114.8
2018,7,22,7,0,28.0,122.0,2.2,21.4,132.0,150.3,118.99
2018,7,22,7,15,70.5,152.0,2.2,22.05,182.5,216.54,172.81
2018,7,22,7,30,113.0,182.0,2.2,22.7,233.0,297.56,236.46
2018,7,22,7,45,139.5,205.5,2.25,23.4,276.0,347.7,274.17
2018,7,22,8,0,166.0,229.0,2.3,24.1,319.0,398.77,311.79
2018,7,22,8,15,393.5,189.5,2.35,24.75,429.0,582.18,451.53
2018,7,22,8,30,621.0,150.0,2.4,25.4,539.0,756.31,575.43
2018,7,22,8,45,705.5,130.5,2.45,26.05,602.5,822.63,616.89
2018,7,22,9,0,790.0,111.0,2.5,26.7,666.0,886.13,656.32
2018,7,22,9,15,799.5,114.5,2.55,27.25,704.0,908.87,668.32
2018,7,22,9,30,809.0,118.0,2.6,27.8,742.0,929.07,678.99
2018,7,22,9,45,815.0,122.0,2.65,28.35,775.0,935.41,680.64
2018,7,22,10,0,821.0,126.0,2.7,28.9,808.0,947.28,686.12
2018,7,22,10,15,828.0,127.5,2.75,29.35,835.5,954.62,688.97
2018,7,22,10,30,835.0,129.0,2.8,29.8,863.0,959.09,690.11
2018,7,22,10,45,839.5,130.5,2.85,30.25,884.0,958.19,687.92
2018,7,22,11,0,844.0,132.0,2.9,30.7,905.0,954.34,684.01
2018,7,22,11,15,847.5,132.0,2.95,31.1,919.0,945.14,676.92
2018,7,22,11,30,851.0,132.0,3.0,31.5,933.0,933.09,668.16
2018,7,22,11,45,853.0,132.5,3.1,31.85,940.5,917.36,657.59
2018,7,22,12,0,855.0,133.0,3.2,32.2,948.0,898.95,645.35
2018,7,22,12,15,857.5,131.0,3.25,32.4,948.0,876.11,630.34
2018,7,22,12,30,860.0,129.0,3.3,32.6,948.0,850.84,613.76
2018,7,22,12,45,861.5,126.5,3.35,32.8,941.5,821.95,594.77
2018,7,22,13,0,863.0,124.0,3.4,33.0,935.0,790.86,574.28
2018,7,22,13,15,860.5,123.0,3.45,33.05,920.5,755.99,551.48
2018,7,22,13,30,858.0,122.0,3.5,33.1,906.0,719.37,527.33
2018,7,22,13,45,853.5,120.5,3.55,33.1,884.5,679.37,499.04
2018,7,22,14,0,849.0,119.0,3.6,33.1,863.0,638.07,469.24
2018,7,22,14,15,842.5,117.0,3.7,32.85,835.0,594.06,437.39
2018,7,22,14,30,836.0,115.0,3.8,32.6,807.0,549.26,404.06
2018,7,22,14,45,827.0,113.5,3.85,32.3,773.5,503.05,368.7
2018,7,22,15,0,818.0,112.0,3.9,32.0,740.0,456.65,332.18
2018,7,22,15,15,806.0,109.5,3.9,32.0,701.0,402.73,288.85
2018,7,22,15,30,794.0,107.0,3.9,32.0,662.0,354.42,248.71
2018,7,22,15,45,779.5,103.5,3.95,31.15,618.5,305.34,208.24
2018,7,22,16,0,765.0,100.0,4.0,30.3,575.0,257.5,168.36
2018,7,22,16,15,746.0,96.5,3.95,29.65,529.0,210.22,129.5
2018,7,22,16,30,727.0,93.0,3.9,29.0,483.0,164.98,94.37
2018,7,22,16,45,702.0,88.5,3.9,28.4,434.5,120.64,64.57
2018,7,22,17,0,677.0,84.0,3.9,27.8,386.0,73.87,40.45
2018,7,22,17,15,643.0,78.5,3.85,26.9,337.0,49.94,36.9
2018,7,22,17,30,609.0,73.0,3.8,26.0,288.0,48.22,35.69
2018,7,22,17,45,562.0,67.0,3.75,25.15,240.5,45.93,33.89
2018,7,22,18,0,515.0,61.0,3.7,24.3,193.0,43.5,31.86
2018,7,22,18,15,447.5,53.0,3.6,23.45,149.5,39.17,28.03
2018,7,22,18,30,380.0,45.0,3.5,22.6,106.0,34.62,23.81
2018,7,22,18,45,282.5,34.5,3.4,21.7,71.0,27.44,16.87
2018,7,22,19,0,185.0,24.0,3.3,20.8,36.0,18.99,2.51
2018,7,22,19,15,97.5,13.0,3.2,20.3,19.0,12.39,0.0
2018,7,22,19,30,10.0,2.0,3.1,19.8,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.9,15.6,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.9,15.7,2.0,0.0,0.0
2018,7,23,5,15,125.5,13.0,1.95,16.15,21.0,63.27,0.0
2018,7,23,5,30,235.0,24.0,2.0,16.6,40.0,155.89,72.59
2018,7,23,5,45,335.5,33.5,2.05,17.1,77.0,235.13,181.26
2018,7,23,6,0,436.0,43.0,2.1,17.6,114.0,316.33,253.84
2018,7,23,6,15,390.5,54.0,2.1,18.35,134.5,321.93,261.99
2018,7,23,6,30,345.0,65.0,2.1,19.1,155.0,316.99,259.7
2018,7,23,6,45,244.5,96.0,2.15,19.85,166.5,288.24,235.58
2018,7,23,7,0,144.0,127.0,2.2,20.6,178.0,250.76,203.07
2018,7,23,7,15,296.0,125.5,2.2,21.4,252.0,377.32,305.55
2018,7,23,7,30,448.0,124.0,2.2,22.2,326.0,518.02,413.49
2018,7,23,7,45,515.5,122.5,2.2,23.0,381.0,591.55,466.01
2018,7,23,8,0,583.0,121.0,2.2,23.8,436.0,661.25,513.53
2018,7,23,8,15,667.0,114.0,2.25,24.7,506.0,740.55,566.11
2018,7,23,8,30,751.0,107.0,2.3,25.6,576.0,818.42,615.9
2018,7,23,8,45,796.5,99.0,2.35,26.45,629.0,865.03,643.35
2018,7,23,9,0,842.0,91.0,2.4,27.3,682.0,903.21,664.96
2018,7,23,9,15,854.0,92.5,2.45,28.1,721.5,927.09,677.1
2018,7,23,9,30,866.0,94.0,2.5,28.9,761.0,948.44,687.66
2018,7,23,9,45,876.0,94.5,2.6,29.65,795.5,964.04,695.08
2018,7,23,10,0,886.0,95.0,2.7,30.4,830.0,976.8,700.77
2018,7,23,10,15,891.5,97.0,2.75,30.9,858.0,983.81,703.15
2018,7,23,10,30,897.0,99.0,2.8,31.4,886.0,987.73,703.72
2018,7,23,10,45,900.0,100.5,2.85,31.95,907.0,985.55,700.42
2018,7,23,11,0,903.0,102.0,2.9,32.5,928.0,980.25,695.32
2018,7,23,11,15,904.0,104.5,3.0,32.75,942.5,970.95,689.05
2018,7,23,11,30,905.0,107.0,3.1,33.0,957.0,958.6,680.95
2018,7,23,11,45,903.5,109.5,3.15,33.3,964.0,940.99,669.06
2018,7,23,12,0,902.0,112.0,3.2,33.6,971.0,920.6,655.49
2018,7,23,12,15,900.0,113.5,3.3,33.55,970.5,896.21,640.61
2018,7,23,12,30,898.0,115.0,3.4,33.5,970.0,869.37,624.08
2018,7,23,12,45,893.0,117.0,3.5,33.45,961.0,838.23,604.61
2018,7,23,13,0,888.0,119.0,3.6,33.4,952.0,805.09,583.66
2018,7,23,13,15,886.0,117.5,3.65,33.4,937.5,769.27,560.41
2018,7,23,13,30,884.0,116.0,3.7,33.4,923.0,731.61,535.73
2018,7,23,13,45,880.5,114.5,3.8,33.35,902.0,691.25,507.65
2018,7,23,14,0,877.0,113.0,3.9,33.3,881.0,649.44,477.68
2018,7,23,14,15,870.5,111.5,3.95,33.1,852.5,604.62,444.96
2018,7,23,14,30,864.0,110.0,4.0,32.9,824.0,558.97,410.75
2018,7,23,14,45,848.5,112.0,4.05,32.75,788.5,511.14,373.91
2018,7,23,15,0,833.0,114.0,4.1,32.6,753.0,463.65,336.37
2018,7,23,15,15,825.0,110.0,4.1,32.6,714.5,414.82,296.66
2018,7,23,15,30,817.0,106.0,4.1,32.6,676.0,360.11,251.8
2018,7,23,15,45,804.0,102.5,4.05,31.65,632.5,310.27,210.71
2018,7,23,16,0,791.0,99.0,4.0,30.7,589.0,261.49,170.06
2018,7,23,16,15,766.0,97.0,3.9,29.9,540.5,212.94,130.55
2018,7,23,16,30,741.0,95.0,3.8,29.1,492.0,167.05,95.38
2018,7,23,16,45,712.5,91.5,3.75,28.35,442.0,117.15,61.69
2018,7,23,17,0,684.0,88.0,3.7,27.6,392.0,75.52,42.41
2018,7,23,17,15,648.5,82.0,3.6,26.65,341.5,52.61,39.21
2018,7,23,17,30,613.0,76.0,3.5,25.7,291.0,50.62,37.79
2018,7,23,17,45,563.5,68.0,3.4,24.75,241.0,46.83,34.73
2018,7,23,18,0,514.0,60.0,3.3,23.8,191.0,42.76,31.29
2018,7,23,18,15,429.5,53.0,3.15,23.0,145.5,39.24,28.14
2018,7,23,18,30,345.0,46.0,3.0,22.2,100.0,35.62,24.68
2018,7,23,18,45,249.0,34.5,2.9,21.35,66.5,26.76,16.26
2018,7,23,19,0,153.0,23.0,2.8,20.5,33.0,18.18,0.98
2018,7,23,19,15,82.0,12.5,2.75,20.1,17.5,11.91,0.0
2018,7,23,19,30,11.0,2.0,2.7,19.7,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,2.65,19.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.35,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.5,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.5,2.35,16.9,20.5,56.89,0.0
2018,7,24,5,30,206.0,25.0,2.4,17.3,39.0,142.21,58.25
2018,7,24,5,45,307.0,35.0,2.5,17.7,75.0,222.05,170.24
2018,7,24,6,0,408.0,45.0,2.6,18.1,111.0,302.85,242.85
2018,7,24,6,15,396.5,54.0,2.65,18.75,136.5,324.97,264.62
2018,7,24,6,30,385.0,63.0,2.7,19.4,162.0,345.35,283.03
2018,7,24,6,45,330.0,83.0,2.75,20.05,181.5,342.37,280.52
2018,7,24,7,0,275.0,103.0,2.8,20.7,201.0,325.42,265.95
2018,7,24,7,15,386.0,107.0,2.8,21.4,267.5,436.19,353.81
2018,7,24,7,30,497.0,111.0,2.8,22.1,334.0,547.28,438.15
2018,7,24,7,45,545.5,117.0,2.8,22.8,388.5,609.19,481.93
2018,7,24,8,0,594.0,123.0,2.8,23.5,443.0,672.39,524.99
2018,7,24,8,15,694.5,109.0,2.85,24.3,516.5,757.89,582.67
2018,7,24,8,30,795.0,95.0,2.9,25.1,590.0,843.12,638.1
2018,7,24,8,45,820.5,93.5,2.95,25.9,637.0,872.16,653.81
2018,7,24,9,0,846.0,92.0,3.0,26.7,684.0,907.38,673.95
2018,7,24,9,15,853.5,95.5,3.1,27.35,722.5,929.3,685.7
2018,7,24,9,30,861.0,99.0,3.2,28.0,761.0,948.5,695.75
2018,7,24,9,45,865.5,103.5,3.25,28.65,794.5,963.05,702.43
2018,7,24,10,0,870.0,108.0,3.3,29.3,828.0,974.59,707.22
2018,7,24,10,15,877.0,109.0,3.4,29.75,856.5,981.75,710.2
2018,7,24,10,30,884.0,110.0,3.5,30.2,885.0,985.9,711.36
2018,7,24,10,45,889.5,110.5,3.55,30.6,907.0,984.98,709.18
2018,7,24,11,0,895.0,111.0,3.6,31.0,929.0,980.97,705.16
2018,7,24,11,15,898.5,111.0,3.65,31.15,943.5,971.47,698.45
2018,7,24,11,30,902.0,111.0,3.7,31.3,958.0,958.95,689.92
2018,7,24,11,45,904.0,111.5,3.8,31.4,966.0,942.58,679.41
2018,7,24,12,0,906.0,112.0,3.9,31.5,974.0,923.37,667.09
2018,7,24,12,15,905.0,113.5,3.95,31.45,974.0,899.72,652.01
2018,7,24,12,30,904.0,115.0,4.0,31.4,974.0,873.55,635.27
2018,7,24,12,45,900.5,115.5,4.05,31.35,965.5,842.06,614.92
2018,7,24,13,0,897.0,116.0,4.1,31.3,957.0,808.49,593.08
2018,7,24,13,15,895.0,115.5,4.1,31.15,943.0,773.22,569.99
2018,7,24,13,30,893.0,115.0,4.1,31.0,929.0,736.06,545.43
2018,7,24,13,45,889.0,113.5,4.1,30.85,907.5,694.96,516.32
2018,7,24,14,0,885.0,112.0,4.1,30.7,886.0,652.45,485.35
2018,7,24,14,15,879.5,110.0,4.1,30.45,857.5,607.4,452.01
2018,7,24,14,30,874.0,108.0,4.1,30.2,829.0,561.41,417.11
2018,7,24,14,45,866.0,106.0,4.05,29.95,795.0,513.45,379.72
2018,7,24,15,0,858.0,104.0,4.0,29.7,761.0,465.17,341.06
2018,7,24,15,15,846.5,102.0,4.0,29.7,721.0,415.4,300.08
2018,7,24,15,30,835.0,100.0,4.0,29.7,681.0,366.02,258.54
2018,7,24,15,45,821.5,96.5,3.95,28.85,637.0,309.01,211.46
2018,7,24,16,0,808.0,93.0,3.9,28.0,593.0,259.21,169.42
2018,7,24,16,15,791.5,89.0,3.85,27.4,546.0,209.76,128.3
2018,7,24,16,30,775.0,85.0,3.8,26.8,499.0,162.08,90.99
2018,7,24,16,45,751.5,81.5,3.75,26.2,450.0,116.17,60.37
2018,7,24,17,0,728.0,78.0,3.7,25.6,401.0,73.06,40.81
2018,7,24,17,15,695.5,73.5,3.6,24.8,350.5,51.62,38.69
2018,7,24,17,30,663.0,69.0,3.5,24.0,300.0,45.57,33.73
2018,7,24,17,45,616.5,63.0,3.4,23.15,250.5,43.12,31.77
2018,7,24,18,0,570.0,57.0,3.3,22.3,201.0,40.52,29.55
2018,7,24,18,15,500.5,50.0,3.2,21.7,155.5,36.88,26.25
2018,7,24,18,30,431.0,43.0,3.1,21.1,110.0,33.1,22.62
2018,7,24,18,45,319.5,32.5,2.95,20.5,72.5,25.81,15.46
2018,7,24,19,0,208.0,22.0,2.8,19.9,35.0,18.09,0.0
2018,7,24,19,15,104.0,11.0,2.8,19.65,17.5,10.48,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.95,15.95,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.1,16.1,2.0,0.0,0.0
2018,7,25,5,15,150.0,12.5,2.2,16.65,21.0,72.28,0.0
2018,7,25,5,30,280.0,22.0,2.3,17.2,40.0,171.8,60.61
2018,7,25,5,45,387.0,30.0,2.4,17.8,78.5,255.72,195.26
2018,7,25,6,0,494.0,38.0,2.5,18.4,117.0,340.38,271.99
2018,7,25,6,15,540.5,45.5,2.45,19.15,160.0,398.31,322.57
2018,7,25,6,30,587.0,53.0,2.4,19.9,203.0,459.63,373.25
2018,7,25,6,45,643.0,56.5,2.4,20.7,255.0,521.7,422.37
2018,7,25,7,0,699.0,60.0,2.4,21.5,307.0,590.62,473.07
2018,7,25,7,15,737.5,62.5,2.45,22.45,359.5,647.72,512.47
2018,7,25,7,30,776.0,65.0,2.5,23.4,412.0,705.74,551.14
2018,7,25,7,45,798.5,68.0,2.55,24.35,462.0,745.01,575.23
2018,7,25,8,0,821.0,71.0,2.6,25.3,512.0,790.18,602.95
2018,7,25,8,15,837.5,74.0,2.65,26.05,560.0,829.04,626.09
2018,7,25,8,30,854.0,77.0,2.7,26.8,608.0,866.22,647.72
2018,7,25,8,45,866.5,79.5,2.8,27.6,652.0,897.21,665.12
2018,7,25,9,0,879.0,82.0,2.9,28.4,696.0,925.9,680.86
2018,7,25,9,15,885.5,85.5,2.95,29.1,735.0,947.55,691.77
2018,7,25,9,30,892.0,89.0,3.0,29.8,774.0,966.35,700.85
2018,7,25,9,45,895.0,94.0,3.1,30.55,807.5,980.46,707.18
2018,7,25,10,0,898.0,99.0,3.2,31.3,841.0,991.4,711.56
2018,7,25,10,15,904.0,100.0,3.25,31.9,869.5,997.77,713.17
2018,7,25,10,30,910.0,101.0,3.3,32.5,898.0,1001.03,712.94
2018,7,25,10,45,914.0,102.5,3.35,33.1,920.0,999.69,709.94
2018,7,25,11,0,918.0,104.0,3.4,33.7,942.0,995.18,705.08
2018,7,25,11,15,920.5,105.5,3.5,34.0,957.0,986.05,698.65
2018,7,25,11,30,923.0,107.0,3.6,34.3,972.0,973.82,690.35
2018,7,25,11,45,923.5,107.5,3.65,34.55,979.0,955.73,678.23
2018,7,25,12,0,924.0,108.0,3.7,34.8,986.0,934.79,664.37
2018,7,25,12,15,923.0,109.5,3.8,34.8,986.0,910.73,649.5
2018,7,25,12,30,922.0,111.0,3.9,34.8,986.0,884.1,632.91
2018,7,25,12,45,919.0,111.0,4.0,34.75,977.5,852.03,612.79
2018,7,25,13,0,916.0,111.0,4.1,34.7,969.0,817.8,591.11
2018,7,25,13,15,913.0,110.5,4.15,34.4,954.0,781.12,567.99
2018,7,25,13,30,910.0,110.0,4.2,34.1,939.0,742.58,543.37
2018,7,25,13,45,883.5,122.0,4.25,33.85,910.5,697.44,511.91
2018,7,25,14,0,857.0,134.0,4.3,33.6,882.0,652.35,479.48
2018,7,25,14,15,815.5,150.0,4.35,33.05,843.0,600.16,441.86
2018,7,25,14,30,774.0,166.0,4.4,32.5,804.0,552.11,406.3
2018,7,25,14,45,806.0,142.0,4.4,31.95,781.0,508.62,373.46
2018,7,25,15,0,838.0,118.0,4.4,31.4,758.0,466.38,340.0
2018,7,25,15,15,823.0,116.0,4.4,31.4,716.5,410.66,295.04
2018,7,25,15,30,808.0,114.0,4.4,31.4,675.0,360.73,253.47
2018,7,25,15,45,816.0,103.0,4.3,29.9,637.5,311.13,212.27
2018,7,25,16,0,824.0,92.0,4.2,28.4,600.0,260.57,169.55
2018,7,25,16,15,805.0,89.0,4.05,27.4,552.0,210.59,128.34
2018,7,25,16,30,786.0,86.0,3.9,26.4,504.0,162.65,91.19
2018,7,25,16,45,741.0,85.0,3.8,25.4,447.5,116.46,61.56
2018,7,25,17,0,696.0,84.0,3.7,24.4,391.0,69.87,39.86
2018,7,25,17,15,679.5,76.5,3.6,23.55,345.0,48.9,36.58
2018,7,25,17,30,663.0,69.0,3.5,22.7,299.0,45.66,34.01
2018,7,25,17,45,611.5,64.0,3.35,21.9,249.0,43.99,32.7
2018,7,25,18,0,560.0,59.0,3.2,21.1,199.0,42.25,31.22
2018,7,25,18,15,487.0,51.5,3.1,20.6,153.0,38.27,27.58
2018,7,25,18,30,414.0,44.0,3.0,20.1,107.0,34.12,23.58
2018,7,25,18,45,294.0,33.5,2.95,19.65,70.0,26.87,16.28
2018,7,25,19,0,174.0,23.0,2.9,19.2,33.0,18.27,0.0
2018,7,25,19,15,87.0,11.5,2.85,18.9,16.5,10.96,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,26,5,15,83.5,11.5,2.65,16.65,16.5,44.44,0.0
2018,7,26,5,30,167.0,23.0,2.7,17.1,33.0,120.92,32.18
2018,7,26,5,45,273.5,34.5,2.7,17.55,69.5,203.99,154.95
2018,7,26,6,0,380.0,46.0,2.7,18.0,106.0,287.61,230.3
2018,7,26,6,15,423.0,57.0,2.65,18.8,146.0,342.95,278.68
2018,7,26,6,30,466.0,68.0,2.6,19.6,186.0,401.39,327.36
2018,7,26,6,45,456.5,82.0,2.6,20.35,219.5,425.46,346.74
2018,7,26,7,0,447.0,96.0,2.6,21.1,253.0,452.61,367.11
2018,7,26,7,15,418.5,119.5,2.55,21.85,285.0,475.37,382.31
2018,7,26,7,30,390.0,143.0,2.5,22.6,317.0,494.28,393.79
2018,7,26,7,45,499.0,136.5,2.5,23.35,386.0,586.22,462.38
2018,7,26,8,0,608.0,130.0,2.5,24.1,455.0,691.23,536.29
2018,7,26,8,15,678.5,123.0,2.45,24.9,517.5,759.53,580.18
2018,7,26,8,30,749.0,116.0,2.4,25.7,580.0,824.84,620.82
2018,7,26,8,45,783.0,113.5,2.4,26.45,630.5,867.4,645.49
2018,7,26,9,0,817.0,111.0,2.4,27.2,681.0,908.6,668.97
2018,7,26,9,15,826.0,115.5,2.4,28.05,720.5,932.44,680.43
2018,7,26,9,30,835.0,120.0,2.4,28.9,760.0,953.61,690.21
2018,7,26,9,45,839.5,125.0,2.4,29.7,793.5,959.7,690.45
2018,7,26,10,0,844.0,130.0,2.4,30.5,827.0,971.23,694.4
2018,7,26,10,15,852.0,131.5,2.5,31.2,856.0,979.5,697.53
2018,7,26,10,30,860.0,133.0,2.6,31.9,885.0,984.81,698.88
2018,7,26,10,45,864.5,135.0,2.7,32.6,907.0,984.17,696.59
2018,7,26,11,0,869.0,137.0,2.8,33.3,929.0,980.48,692.52
2018,7,26,11,15,873.5,138.0,2.9,33.55,945.0,972.77,687.3
2018,7,26,11,30,878.0,139.0,3.0,33.8,961.0,962.05,680.28
2018,7,26,11,45,880.0,139.0,3.15,34.05,968.5,945.14,669.74
2018,7,26,12,0,882.0,139.0,3.3,34.3,976.0,925.48,657.46
2018,7,26,12,15,881.0,140.0,3.4,34.2,975.5,901.47,642.98
2018,7,26,12,30,880.0,141.0,3.5,34.1,975.0,875.04,626.86
2018,7,26,12,45,877.0,142.0,3.6,33.95,967.5,844.7,608.19
2018,7,26,13,0,874.0,143.0,3.7,33.8,960.0,812.31,588.02
2018,7,26,13,15,866.0,144.5,3.75,33.4,943.0,774.73,564.54
2018,7,26,13,30,858.0,146.0,3.8,33.0,926.0,735.73,538.96
2018,7,26,13,45,858.5,141.0,3.85,32.6,905.5,695.71,511.56
2018,7,26,14,0,859.0,136.0,3.9,32.2,885.0,654.02,482.25
2018,7,26,14,15,853.0,133.0,3.95,31.5,856.0,608.69,450.02
2018,7,26,14,30,847.0,130.0,4.0,30.8,827.0,562.53,416.16
2018,7,26,14,45,838.5,127.0,4.0,30.15,792.0,510.37,376.74
2018,7,26,15,0,830.0,124.0,4.0,29.5,757.0,461.52,338.46
2018,7,26,15,15,817.0,122.0,4.0,29.5,717.0,411.81,297.63
2018,7,26,15,30,804.0,120.0,4.0,29.5,677.0,362.79,256.5
2018,7,26,15,45,790.0,115.5,3.95,27.85,632.5,312.33,215.2
2018,7,26,16,0,776.0,111.0,3.9,26.2,588.0,263.08,174.31
2018,7,26,16,15,758.5,105.5,3.8,25.25,540.5,213.78,133.64
2018,7,26,16,30,741.0,100.0,3.7,24.3,493.0,166.4,96.89
2018,7,26,16,45,716.0,94.5,3.65,23.3,443.0,114.84,62.06
2018,7,26,17,0,691.0,89.0,3.6,22.3,393.0,71.68,42.73
2018,7,26,17,15,657.0,83.0,3.55,21.5,342.5,53.7,41.06
2018,7,26,17,30,623.0,77.0,3.5,20.7,292.0,51.76,39.62
2018,7,26,17,45,576.5,69.5,3.4,19.85,243.0,48.41,36.86
2018,7,26,18,0,530.0,62.0,3.3,19.0,194.0,44.83,33.75
2018,7,26,18,15,461.0,53.0,3.25,18.55,148.5,39.67,29.03
2018,7,26,18,30,392.0,44.0,3.2,18.1,103.0,34.23,23.85
2018,7,26,18,45,286.5,32.5,3.1,17.65,67.0,26.04,15.62
2018,7,26,19,0,181.0,21.0,3.0,17.2,31.0,17.32,0.0
2018,7,26,19,15,90.5,10.5,3.0,17.0,15.5,10.01,0.0
2018,7,26,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,27,5,15,82.0,11.0,3.65,15.45,16.0,43.25,0.0
2018,7,27,5,30,164.0,22.0,3.7,16.0,32.0,117.3,20.57
2018,7,27,5,45,246.0,34.0,3.8,16.55,64.5,188.21,142.73
2018,7,27,6,0,328.0,46.0,3.9,17.1,97.0,258.95,208.36
2018,7,27,6,15,261.5,45.5,3.9,17.65,95.5,227.35,186.35
2018,7,27,6,30,195.0,45.0,3.9,18.2,94.0,193.05,159.29
2018,7,27,6,45,97.5,63.0,3.9,18.8,87.5,136.27,110.93
2018,7,27,7,0,0.0,81.0,3.9,19.4,81.0,76.77,58.65
2018,7,27,7,15,4.0,113.5,3.85,19.9,115.5,113.27,88.71
2018,7,27,7,30,8.0,146.0,3.8,20.4,150.0,150.17,118.43
2018,7,27,7,45,14.5,168.0,3.75,20.9,175.5,177.61,140.11
2018,7,27,8,0,21.0,190.0,3.7,21.4,201.0,205.27,161.6
2018,7,27,8,15,63.0,224.5,3.7,21.95,262.5,290.64,229.23
2018,7,27,8,30,105.0,259.0,3.7,22.5,324.0,366.34,287.48
2018,7,27,8,45,314.5,239.0,3.7,23.1,453.5,562.49,439.4
2018,7,27,9,0,524.0,219.0,3.7,23.7,583.0,753.9,579.39
2018,7,27,9,15,659.0,182.0,3.7,24.25,667.5,852.52,646.57
2018,7,27,9,30,794.0,145.0,3.7,24.8,752.0,941.16,703.72
2018,7,27,9,45,821.5,138.0,3.75,25.35,791.5,964.3,716.07
2018,7,27,10,0,849.0,131.0,3.8,25.9,831.0,976.38,721.54
2018,7,27,10,15,856.5,133.0,3.8,26.3,860.0,984.67,724.77
2018,7,27,10,30,864.0,135.0,3.8,26.7,889.0,989.95,726.15
2018,7,27,10,45,870.0,136.0,3.85,27.05,911.5,989.7,724.48
2018,7,27,11,0,876.0,137.0,3.9,27.4,934.0,986.37,720.97
2018,7,27,11,15,880.5,138.0,3.9,27.6,950.0,978.55,714.76
2018,7,27,11,30,885.0,139.0,3.9,27.8,966.0,967.7,706.71
2018,7,27,11,45,887.0,139.0,3.95,28.0,973.5,950.63,694.98
2018,7,27,12,0,889.0,139.0,4.0,28.2,981.0,930.79,681.52
2018,7,27,12,15,894.0,136.5,4.0,28.25,983.0,908.59,666.68
2018,7,27,12,30,899.0,134.0,4.0,28.3,985.0,883.7,650.09
2018,7,27,12,45,904.5,128.5,4.05,28.3,979.0,853.91,630.56
2018,7,27,13,0,910.0,123.0,4.1,28.3,973.0,821.6,609.25
2018,7,27,13,15,909.5,120.5,4.1,28.15,958.5,785.0,585.03
2018,7,27,13,30,909.0,118.0,4.1,28.0,944.0,746.4,559.25
2018,7,27,13,45,908.0,115.0,4.1,27.85,922.5,705.17,529.56
2018,7,27,14,0,907.0,112.0,4.1,27.7,901.0,662.26,497.97
2018,7,27,14,15,902.0,110.0,4.1,27.4,872.5,616.36,463.68
2018,7,27,14,30,897.0,108.0,4.1,27.1,844.0,569.44,427.7
2018,7,27,14,45,891.0,105.0,4.05,26.8,809.5,520.38,389.02
2018,7,27,15,0,885.0,102.0,4.0,26.5,775.0,470.79,348.83
2018,7,27,15,15,873.5,99.5,4.0,26.5,734.0,419.14,305.76
2018,7,27,15,30,862.0,97.0,4.0,26.5,693.0,367.9,262.08
2018,7,27,15,45,848.5,94.5,3.85,25.6,648.5,316.68,218.57
2018,7,27,16,0,835.0,92.0,3.7,24.7,604.0,259.65,170.38
2018,7,27,16,15,816.5,88.5,3.65,23.95,555.5,208.75,127.89
2018,7,27,16,30,798.0,85.0,3.6,23.2,507.0,159.83,89.74
2018,7,27,16,45,772.0,82.0,3.55,22.5,456.5,112.92,59.15
2018,7,27,17,0,746.0,79.0,3.5,21.8,406.0,69.1,40.96
2018,7,27,17,15,708.5,75.0,3.5,20.9,353.5,53.2,40.74
2018,7,27,17,30,671.0,71.0,3.5,20.0,301.0,47.41,35.94
2018,7,27,17,45,617.5,65.5,3.5,19.1,250.0,45.42,34.35
2018,7,27,18,0,564.0,60.0,3.5,18.2,199.0,43.34,32.55
2018,7,27,18,15,487.0,52.0,3.5,17.65,152.0,38.96,28.51
2018,7,27,18,30,410.0,44.0,3.5,17.1,105.0,34.4,24.07
2018,7,27,18,45,291.0,33.0,3.5,16.55,68.0,26.68,16.07
2018,7,27,19,0,172.0,22.0,3.5,16.0,31.0,17.52,0.0
2018,7,27,19,15,86.0,11.0,3.5,15.75,15.5,10.48,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,28,5,15,32.0,8.5,2.75,14.75,10.5,20.84,0.0
2018,7,28,5,30,64.0,17.0,2.8,15.2,21.0,56.15,0.76
2018,7,28,5,45,119.0,36.0,2.9,15.7,51.0,118.26,87.75
2018,7,28,6,0,174.0,55.0,3.0,16.2,81.0,175.72,140.43
2018,7,28,6,15,207.0,73.5,2.95,16.75,116.5,223.58,182.6
2018,7,28,6,30,240.0,92.0,2.9,17.3,152.0,273.71,225.43
2018,7,28,6,45,213.5,112.0,2.9,17.9,174.5,288.2,237.08
2018,7,28,7,0,187.0,132.0,2.9,18.5,197.0,287.93,236.09
2018,7,28,7,15,190.5,154.0,2.85,19.05,229.5,321.11,261.81
2018,7,28,7,30,194.0,176.0,2.8,19.6,262.0,353.77,286.26
2018,7,28,7,45,212.5,197.5,2.75,20.1,302.0,397.47,319.09
2018,7,28,8,0,231.0,219.0,2.7,20.6,342.0,455.24,361.59
2018,7,28,8,15,359.5,216.0,2.65,21.35,428.0,566.56,445.75
2018,7,28,8,30,488.0,213.0,2.6,22.1,514.0,698.89,540.82
2018,7,28,8,45,551.0,212.0,2.6,22.85,575.5,763.45,583.75
2018,7,28,9,0,614.0,211.0,2.6,23.6,637.0,833.45,629.6
2018,7,28,9,15,617.5,223.5,2.55,24.3,673.5,856.84,641.27
2018,7,28,9,30,621.0,236.0,2.5,25.0,710.0,877.79,651.53
2018,7,28,9,45,617.0,251.0,2.5,25.75,740.0,891.47,656.96
2018,7,28,10,0,613.0,266.0,2.5,26.5,770.0,902.41,660.64
2018,7,28,10,15,624.5,270.0,2.55,27.05,799.0,914.82,666.84
2018,7,28,10,30,636.0,274.0,2.6,27.6,828.0,924.65,671.38
2018,7,28,10,45,645.0,277.0,2.6,28.15,851.0,928.41,671.61
2018,7,28,11,0,654.0,280.0,2.6,28.7,874.0,929.48,670.24
2018,7,28,11,15,659.5,281.5,2.7,29.05,889.0,923.07,665.44
2018,7,28,11,30,665.0,283.0,2.8,29.4,904.0,914.07,659.05
2018,7,28,11,45,668.5,283.5,2.85,29.75,912.0,899.75,648.86
2018,7,28,12,0,672.0,284.0,2.9,30.1,920.0,883.07,637.17
2018,7,28,12,15,691.5,271.5,3.0,30.25,925.5,866.05,626.6
2018,7,28,12,30,711.0,259.0,3.1,30.4,931.0,846.29,614.07
2018,7,28,12,45,735.5,241.5,3.2,30.5,932.0,823.31,599.51
2018,7,28,13,0,760.0,224.0,3.3,30.6,933.0,797.33,582.67
2018,7,28,13,15,758.0,221.0,3.35,30.5,918.5,761.59,558.51
2018,7,28,13,30,756.0,218.0,3.4,30.4,904.0,724.44,532.99
2018,7,28,13,45,752.5,214.5,3.5,30.25,883.0,684.6,505.34
2018,7,28,14,0,749.0,211.0,3.6,30.1,862.0,643.75,476.31
2018,7,28,14,15,743.5,206.5,3.6,29.75,834.5,600.06,444.62
2018,7,28,14,30,738.0,202.0,3.6,29.4,807.0,555.85,411.72
2018,7,28,14,45,730.0,196.5,3.65,29.0,773.0,509.27,376.39
2018,7,28,15,0,722.0,191.0,3.7,28.6,739.0,462.76,340.08
2018,7,28,15,15,707.0,186.0,3.7,28.6,698.5,414.23,300.84
2018,7,28,15,30,692.0,181.0,3.7,28.6,658.0,366.82,261.74
2018,7,28,15,45,680.5,171.5,3.65,27.55,614.5,318.04,222.02
2018,7,28,16,0,669.0,162.0,3.6,26.5,571.0,270.39,182.86
2018,7,28,16,15,659.0,149.5,3.55,25.75,525.0,221.87,143.39
2018,7,28,16,30,649.0,137.0,3.5,25.0,479.0,174.61,107.08
2018,7,28,16,45,629.0,127.0,3.4,24.3,430.5,130.02,77.87
2018,7,28,17,0,609.0,117.0,3.3,23.6,382.0,87.97,58.93
2018,7,28,17,15,575.5,107.5,3.25,22.7,332.5,72.96,57.4
2018,7,28,17,30,542.0,98.0,3.2,21.8,283.0,69.04,54.36
2018,7,28,17,45,496.5,86.5,3.1,20.9,234.0,62.99,49.34
2018,7,28,18,0,451.0,75.0,3.0,20.0,185.0,55.22,42.61
2018,7,28,18,15,380.5,62.5,2.95,19.35,140.0,47.01,35.25
2018,7,28,18,30,310.0,50.0,2.9,18.7,95.0,38.43,27.3
2018,7,28,18,45,215.5,35.0,2.85,18.05,60.5,27.39,16.33
2018,7,28,19,0,121.0,20.0,2.8,17.4,26.0,15.87,0.0
2018,7,28,19,15,60.5,10.0,2.85,17.05,13.0,9.53,0.0
2018,7,28,19,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,5,15,58.5,9.5,2.95,15.55,12.5,32.26,0.0
2018,7,29,5,30,117.0,19.0,3.0,15.9,25.0,90.29,0.0
2018,7,29,5,45,168.0,30.5,3.05,16.3,50.0,144.32,107.08
2018,7,29,6,0,219.0,42.0,3.1,16.7,75.0,191.44,153.09
2018,7,29,6,15,171.5,57.5,3.1,17.25,89.5,179.5,145.98
2018,7,29,6,30,124.0,73.0,3.1,17.8,104.0,164.25,134.1
2018,7,29,6,45,73.5,96.0,3.1,18.35,115.5,162.02,131.46
2018,7,29,7,0,23.0,119.0,3.1,18.9,127.0,144.07,115.07
2018,7,29,7,15,35.0,142.5,3.1,19.45,157.0,178.97,143.48
2018,7,29,7,30,47.0,166.0,3.1,20.0,187.0,214.3,171.58
2018,7,29,7,45,110.0,193.5,3.1,20.55,250.0,309.09,247.68
2018,7,29,8,0,173.0,221.0,3.1,21.1,313.0,394.89,314.39
2018,7,29,8,15,235.0,236.0,3.05,21.5,373.5,481.56,379.9
2018,7,29,8,30,297.0,251.0,3.0,21.9,434.0,556.86,435.25
2018,7,29,8,45,465.0,218.0,2.95,22.3,528.5,690.9,534.66
2018,7,29,9,0,633.0,185.0,2.9,22.7,623.0,822.79,627.48
2018,7,29,9,15,708.0,166.5,2.9,23.0,683.5,880.45,663.92
2018,7,29,9,30,783.0,148.0,2.9,23.3,744.0,932.28,696.33
2018,7,29,9,45,783.5,156.0,2.9,23.6,776.0,945.37,702.52
2018,7,29,10,0,784.0,164.0,2.9,23.9,808.0,955.47,707.15
2018,7,29,10,15,793.0,166.0,2.9,24.2,837.0,964.6,711.24
2018,7,29,10,30,802.0,168.0,2.9,24.5,866.0,970.81,713.53
2018,7,29,10,45,803.0,172.5,2.9,24.8,886.0,968.84,710.59
2018,7,29,11,0,804.0,177.0,2.9,25.1,906.0,963.9,705.9
2018,7,29,11,15,786.0,189.5,2.95,25.3,912.0,945.92,693.47
2018,7,29,11,30,768.0,202.0,3.0,25.5,918.0,925.33,679.48
2018,7,29,11,45,669.5,260.0,3.05,25.65,887.5,877.58,646.74
2018,7,29,12,0,571.0,318.0,3.1,25.8,857.0,825.05,608.39
2018,7,29,12,15,452.5,365.5,3.15,25.85,792.5,746.65,552.19
2018,7,29,12,30,334.0,413.0,3.2,25.9,728.0,670.26,496.66
2018,7,29,12,45,387.0,396.5,3.25,25.9,759.0,681.82,506.38
2018,7,29,13,0,440.0,380.0,3.3,25.9,790.0,688.96,512.3
2018,7,29,13,15,446.0,371.0,3.35,25.55,780.5,663.53,495.19
2018,7,29,13,30,452.0,362.0,3.4,25.2,771.0,637.0,477.19
2018,7,29,13,45,456.5,348.5,3.45,24.85,753.0,604.63,454.71
2018,7,29,14,0,461.0,335.0,3.5,24.5,735.0,571.43,431.16
2018,7,29,14,15,401.5,344.0,3.5,24.1,684.0,519.3,392.6
2018,7,29,14,30,342.0,353.0,3.5,23.7,633.0,476.81,360.78
2018,7,29,14,45,328.5,340.5,3.5,23.3,600.0,439.58,332.9
2018,7,29,15,0,315.0,328.0,3.5,22.9,567.0,403.51,305.4
2018,7,29,15,15,435.5,268.5,3.5,22.9,579.5,376.96,282.7
2018,7,29,15,30,556.0,209.0,3.5,22.9,592.0,344.52,253.24
2018,7,29,15,45,581.0,184.5,3.55,22.3,560.5,299.57,215.06
2018,7,29,16,0,606.0,160.0,3.6,21.7,529.0,253.06,174.97
2018,7,29,16,15,625.5,140.0,3.55,21.2,493.5,206.92,135.5
2018,7,29,16,30,645.0,120.0,3.5,20.7,458.0,159.16,96.8
2018,7,29,16,45,622.5,112.5,3.5,20.2,411.5,116.58,68.9
2018,7,29,17,0,600.0,105.0,3.5,19.7,365.0,76.74,51.86
2018,7,29,17,15,560.0,96.0,3.45,19.2,314.0,63.77,50.25
2018,7,29,17,30,520.0,87.0,3.4,18.7,263.0,59.89,47.07
2018,7,29,17,45,504.5,75.5,3.35,18.15,222.5,53.63,41.7
2018,7,29,18,0,489.0,64.0,3.3,17.6,182.0,46.89,35.74
2018,7,29,18,15,403.5,53.5,3.2,17.25,135.5,40.45,29.82
2018,7,29,18,30,318.0,43.0,3.1,16.9,89.0,33.64,23.36
2018,7,29,18,45,223.0,31.0,3.05,16.55,57.0,24.18,13.66
2018,7,29,19,0,128.0,19.0,3.0,16.2,25.0,15.09,0.0
2018,7,29,19,15,64.0,9.5,2.95,16.05,12.5,9.05,0.0
2018,7,29,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,30,5,15,54.5,9.0,2.8,14.8,12.0,30.12,0.0
2018,7,30,5,30,109.0,18.0,2.9,15.4,24.0,84.56,0.0
2018,7,30,5,45,181.0,30.5,3.05,15.95,52.0,150.87,111.35
2018,7,30,6,0,253.0,43.0,3.2,16.5,80.0,211.11,169.04
2018,7,30,6,15,215.5,59.5,3.2,17.25,100.0,220.21,179.47
2018,7,30,6,30,178.0,76.0,3.2,18.0,120.0,212.55,174.38
2018,7,30,6,45,117.0,103.0,3.2,18.75,134.5,200.45,163.64
2018,7,30,7,0,56.0,130.0,3.2,19.5,149.0,181.75,146.49
2018,7,30,7,15,180.0,142.5,3.1,20.1,218.5,298.55,243.35
2018,7,30,7,30,304.0,155.0,3.0,20.7,288.0,426.13,344.65
2018,7,30,7,45,430.5,149.0,2.95,21.35,362.5,543.59,434.47
2018,7,30,8,0,557.0,143.0,2.9,22.0,437.0,660.38,520.29
2018,7,30,8,15,603.5,147.0,2.9,22.55,493.0,719.31,559.75
2018,7,30,8,30,650.0,151.0,2.9,23.1,549.0,778.49,598.57
2018,7,30,8,45,730.5,133.5,2.85,23.65,612.5,843.68,640.29
2018,7,30,9,0,811.0,116.0,2.8,24.2,676.0,905.47,678.52
2018,7,30,9,15,824.5,117.5,2.8,24.8,716.0,930.01,691.27
2018,7,30,9,30,838.0,119.0,2.8,25.4,756.0,952.03,702.6
2018,7,30,9,45,849.5,120.0,2.8,26.05,791.5,960.68,704.99
2018,7,30,10,0,861.0,121.0,2.8,26.7,827.0,974.87,711.21
2018,7,30,10,15,871.0,122.0,2.8,27.45,857.5,984.67,714.31
2018,7,30,10,30,881.0,123.0,2.8,28.2,888.0,991.45,715.56
2018,7,30,10,45,888.5,122.0,2.85,29.0,910.5,990.63,712.36
2018,7,30,11,0,896.0,121.0,2.9,29.8,933.0,986.73,707.38
2018,7,30,11,15,900.5,121.5,2.9,30.4,948.5,978.36,699.85
2018,7,30,11,30,905.0,122.0,2.9,31.0,964.0,966.9,690.53
2018,7,30,11,45,880.0,139.0,2.95,31.55,963.5,941.23,672.78
2018,7,30,12,0,855.0,156.0,3.0,32.1,963.0,913.09,653.59
2018,7,30,12,15,872.0,145.5,3.0,32.3,968.0,894.52,641.22
2018,7,30,12,30,889.0,135.0,3.0,32.5,973.0,872.81,626.8
2018,7,30,12,45,887.5,134.0,3.05,32.7,965.0,841.54,606.45
2018,7,30,13,0,886.0,133.0,3.1,32.9,957.0,808.12,584.66
2018,7,30,13,15,882.0,132.5,3.15,32.8,941.5,771.27,561.15
2018,7,30,13,30,878.0,132.0,3.2,32.7,926.0,732.71,535.58
2018,7,30,13,45,872.5,131.0,3.25,32.6,903.5,691.17,506.52
2018,7,30,14,0,867.0,130.0,3.3,32.5,881.0,648.36,475.88
2018,7,30,14,15,858.5,129.0,3.3,32.15,851.5,602.74,442.78
2018,7,30,14,30,850.0,128.0,3.3,31.8,822.0,556.46,408.29
2018,7,30,14,45,838.5,126.5,3.3,31.45,786.0,503.69,368.24
2018,7,30,15,0,827.0,125.0,3.3,31.1,750.0,454.62,329.67
2018,7,30,15,15,813.5,122.5,3.3,31.1,709.5,404.29,288.74
2018,7,30,15,30,800.0,120.0,3.3,31.1,669.0,354.72,247.56
2018,7,30,15,45,780.0,118.0,3.25,29.95,623.5,304.74,206.7
2018,7,30,16,0,760.0,116.0,3.2,28.8,578.0,256.59,167.09
2018,7,30,16,15,732.0,113.5,3.15,28.05,528.5,202.91,124.26
2018,7,30,16,30,704.0,111.0,3.1,27.3,479.0,157.54,90.61
2018,7,30,16,45,670.5,106.5,3.05,26.5,428.0,113.48,63.52
2018,7,30,17,0,637.0,102.0,3.0,25.7,377.0,73.3,48.61
2018,7,30,17,15,593.5,95.5,3.0,24.6,325.5,63.67,49.05
2018,7,30,17,30,550.0,89.0,3.0,23.5,274.0,61.82,47.79
2018,7,30,17,45,491.5,81.0,2.95,22.35,225.0,58.51,45.17
2018,7,30,18,0,433.0,73.0,2.9,21.2,176.0,53.82,41.17
2018,7,30,18,15,356.0,60.0,2.85,20.4,131.0,45.17,33.45
2018,7,30,18,30,279.0,47.0,2.8,19.6,86.0,36.12,25.13
2018,7,30,18,45,183.5,31.5,2.75,18.75,53.0,24.61,13.59
2018,7,30,19,0,88.0,16.0,2.7,17.9,20.0,12.63,0.0
2018,7,30,19,15,44.0,8.0,2.75,17.55,10.0,7.63,0.0
2018,7,30,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,31,5,15,52.0,9.0,2.5,14.65,11.5,29.06,0.0
2018,7,31,5,30,104.0,18.0,2.6,15.2,23.0,81.83,0.0
