Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,5,45,190.0,33.5,2.7,15.8,56.0,160.4,117.44
2018,7,31,6,0,276.0,49.0,2.8,16.4,89.0,232.11,185.53
2018,7,31,6,15,241.5,57.5,2.8,17.2,102.5,232.38,189.35
2018,7,31,6,30,207.0,66.0,2.8,18.0,116.0,216.76,178.21
2018,7,31,6,45,105.5,85.0,2.8,18.75,110.5,169.12,137.76
2018,7,31,7,0,4.0,104.0,2.8,19.5,105.0,105.13,82.17
2018,7,31,7,15,34.0,135.5,2.8,20.2,150.0,169.82,135.67
2018,7,31,7,30,64.0,167.0,2.8,20.9,195.0,229.04,183.27
2018,7,31,7,45,148.0,190.5,2.8,21.6,265.5,336.31,268.88
2018,7,31,8,0,232.0,214.0,2.8,22.3,336.0,449.68,355.75
2018,7,31,8,15,453.0,179.5,2.75,23.1,446.5,619.06,484.27
2018,7,31,8,30,674.0,145.0,2.7,23.9,557.0,792.35,606.18
2018,7,31,8,45,716.5,142.0,2.7,24.75,609.5,840.05,634.03
2018,7,31,9,0,759.0,139.0,2.7,25.6,662.0,881.94,658.32
2018,7,31,9,15,767.5,144.5,2.65,26.35,700.5,905.29,669.74
2018,7,31,9,30,776.0,150.0,2.6,27.1,739.0,926.06,679.48
2018,7,31,9,45,779.5,157.0,2.6,27.85,772.0,940.9,685.71
2018,7,31,10,0,783.0,164.0,2.6,28.6,805.0,952.82,690.13
2018,7,31,10,15,793.0,165.5,2.65,29.15,834.0,962.35,694.09
2018,7,31,10,30,803.0,167.0,2.7,29.7,863.0,968.98,696.28
2018,7,31,10,45,792.0,178.0,2.75,30.2,879.0,962.02,690.05
2018,7,31,11,0,781.0,189.0,2.8,30.7,895.0,952.06,682.12
2018,7,31,11,15,783.5,191.0,2.85,31.1,909.5,943.19,675.32
2018,7,31,11,30,786.0,193.0,2.9,31.5,924.0,931.52,666.81
2018,7,31,11,45,808.5,182.5,3.0,31.85,939.5,923.33,661.15
2018,7,31,12,0,831.0,172.0,3.1,32.2,955.0,911.88,653.4
2018,7,31,12,15,828.5,173.0,3.15,32.25,953.5,886.4,637.09
2018,7,31,12,30,826.0,174.0,3.2,32.3,952.0,858.67,619.36
2018,7,31,12,45,819.5,175.5,3.3,32.35,942.0,826.09,598.63
2018,7,31,13,0,813.0,177.0,3.4,32.4,932.0,791.82,576.62
2018,7,31,13,15,810.0,176.0,3.45,32.2,917.5,756.39,553.16
2018,7,31,13,30,807.0,175.0,3.5,32.0,903.0,719.41,527.84
2018,7,31,13,45,802.0,172.0,3.5,31.85,880.5,677.98,498.66
2018,7,31,14,0,797.0,169.0,3.5,31.7,858.0,635.5,468.11
2018,7,31,14,15,789.5,165.5,3.55,31.3,828.5,590.29,435.48
2018,7,31,14,30,782.0,162.0,3.6,30.9,799.0,544.59,401.57
2018,7,31,14,45,773.0,158.0,3.6,30.55,764.5,497.46,365.45
2018,7,31,15,0,764.0,154.0,3.6,30.2,730.0,450.36,328.34
2018,7,31,15,15,749.5,150.0,3.6,30.2,689.5,396.41,284.94
2018,7,31,15,30,735.0,146.0,3.6,30.2,649.0,347.9,244.75
2018,7,31,15,45,721.0,140.0,3.55,28.85,605.5,299.11,204.99
2018,7,31,16,0,707.0,134.0,3.5,27.5,562.0,251.62,165.98
2018,7,31,16,15,690.0,126.0,3.5,26.55,515.0,203.55,127.24
2018,7,31,16,30,673.0,118.0,3.5,25.6,468.0,157.42,92.62
2018,7,31,16,45,647.5,110.5,3.45,24.65,419.0,113.21,65.11
2018,7,31,17,0,622.0,103.0,3.4,23.7,370.0,72.07,56.24
2018,7,31,17,15,585.5,95.5,3.35,22.65,320.5,63.82,49.59
2018,7,31,17,30,549.0,88.0,3.3,21.6,271.0,61.17,47.62
2018,7,31,17,45,500.0,78.0,3.25,20.55,223.0,56.11,43.43
2018,7,31,18,0,451.0,68.0,3.2,19.5,175.0,50.71,38.75
2018,7,31,18,15,380.0,56.5,3.2,18.85,131.5,42.55,31.38
2018,7,31,18,30,309.0,45.0,3.2,18.2,88.0,34.63,23.96
2018,7,31,18,45,209.5,31.0,3.15,17.55,55.0,24.28,13.1
2018,7,31,19,0,110.0,17.0,3.1,16.9,22.0,16.2,0.0
2018,7,31,19,15,55.0,8.5,3.05,16.65,11.0,8.1,0.0
2018,7,31,19,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,5,15,83.5,9.5,2.85,14.95,13.5,41.82,0.0
2018,8,1,5,30,167.0,19.0,2.9,15.5,27.0,110.36,0.0
2018,8,1,5,45,280.0,30.0,2.95,16.0,62.0,200.12,145.69
2018,8,1,6,0,393.0,41.0,3.0,16.5,97.0,285.61,228.34
2018,8,1,6,15,342.5,48.0,2.95,17.25,111.0,282.31,230.49
2018,8,1,6,30,292.0,55.0,2.9,18.0,125.0,267.17,220.35
2018,8,1,6,45,149.5,82.0,2.9,18.8,118.0,205.23,168.13
2018,8,1,7,0,7.0,109.0,2.9,19.6,111.0,113.09,88.75
2018,8,1,7,15,49.0,141.5,2.8,20.25,162.0,188.58,151.3
2018,8,1,7,30,91.0,174.0,2.7,20.9,213.0,258.88,207.75
2018,8,1,7,45,211.5,183.0,2.65,21.55,289.5,391.86,313.45
2018,8,1,8,0,332.0,192.0,2.6,22.2,366.0,507.01,401.32
2018,8,1,8,15,552.0,148.0,2.6,23.0,470.0,674.41,526.18
2018,8,1,8,30,772.0,104.0,2.6,23.8,574.0,826.65,629.29
2018,8,1,8,45,805.0,101.0,2.55,24.65,624.0,867.91,652.01
2018,8,1,9,0,838.0,98.0,2.5,25.5,674.0,900.04,669.01
2018,8,1,9,15,850.5,100.0,2.55,26.25,714.5,924.77,682.03
2018,8,1,9,30,863.0,102.0,2.6,27.0,755.0,946.95,693.36
2018,8,1,9,45,873.0,103.5,2.65,27.8,790.5,963.45,700.84
2018,8,1,10,0,883.0,105.0,2.7,28.6,826.0,977.04,706.52
2018,8,1,10,15,890.0,106.5,2.85,29.0,855.0,984.71,710.45
2018,8,1,10,30,897.0,108.0,3.0,29.4,884.0,989.26,712.51
2018,8,1,10,45,902.0,109.5,3.1,29.8,907.0,988.71,711.0
2018,8,1,11,0,907.0,111.0,3.2,30.2,930.0,984.97,707.58
2018,8,1,11,15,910.0,112.0,3.3,30.25,945.0,975.65,701.69
2018,8,1,11,30,913.0,113.0,3.4,30.3,960.0,963.24,693.9
2018,8,1,11,45,915.0,114.0,3.5,30.35,968.5,946.87,683.6
2018,8,1,12,0,917.0,115.0,3.6,30.4,977.0,927.56,671.43
2018,8,1,12,15,915.5,116.0,3.7,30.25,976.5,902.41,655.95
2018,8,1,12,30,914.0,117.0,3.8,30.1,976.0,874.7,638.71
2018,8,1,12,45,910.5,118.0,3.85,29.95,968.0,842.99,618.44
2018,8,1,13,0,907.0,119.0,3.9,29.8,960.0,809.12,596.59
2018,8,1,13,15,905.0,118.0,3.95,29.55,945.0,772.6,572.98
2018,8,1,13,30,903.0,117.0,4.0,29.3,930.0,734.15,547.48
2018,8,1,13,45,899.5,115.0,4.0,29.1,908.0,692.08,517.28
2018,8,1,14,0,896.0,113.0,4.0,28.9,886.0,648.53,485.32
2018,8,1,14,15,890.5,111.0,4.0,28.5,857.0,602.53,451.15
2018,8,1,14,30,885.0,109.0,4.0,28.1,828.0,555.57,415.28
2018,8,1,14,45,878.0,106.5,3.95,27.7,793.5,506.72,376.87
2018,8,1,15,0,871.0,104.0,3.9,27.3,759.0,457.43,337.0
2018,8,1,15,15,859.0,101.5,3.9,27.3,718.0,406.05,294.11
2018,8,1,15,30,847.0,99.0,3.9,27.3,677.0,355.12,250.71
2018,8,1,15,45,833.0,96.0,3.9,26.1,632.0,297.37,202.7
2018,8,1,16,0,819.0,93.0,3.9,24.9,587.0,246.97,160.03
2018,8,1,16,15,800.5,89.0,3.85,24.1,538.5,196.39,118.29
2018,8,1,16,30,782.0,85.0,3.8,23.3,490.0,147.82,81.48
2018,8,1,16,45,756.0,81.0,3.75,22.5,439.0,100.97,52.9
2018,8,1,17,0,730.0,77.0,3.7,21.7,388.0,57.23,43.96
2018,8,1,17,15,691.5,73.0,3.65,20.75,336.5,47.18,35.56
2018,8,1,17,30,653.0,69.0,3.6,19.8,285.0,46.42,35.12
2018,8,1,17,45,599.0,63.0,3.55,18.85,234.5,43.99,33.12
2018,8,1,18,0,545.0,57.0,3.5,17.9,184.0,41.43,30.87
2018,8,1,18,15,462.0,49.0,3.45,17.35,138.0,36.97,26.7
2018,8,1,18,30,379.0,41.0,3.4,16.8,92.0,32.33,22.1
2018,8,1,18,45,255.5,29.0,3.3,16.3,57.0,23.53,12.24
2018,8,1,19,0,132.0,17.0,3.2,15.8,22.0,16.2,0.0
2018,8,1,19,15,66.0,8.5,3.2,15.6,11.0,8.1,0.0
2018,8,1,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,5,15,77.5,9.0,3.05,13.85,12.5,38.88,0.0
2018,8,2,5,30,155.0,18.0,3.2,14.3,25.0,103.2,0.0
2018,8,2,5,45,277.5,29.5,3.3,14.8,61.0,197.99,142.93
2018,8,2,6,0,400.0,41.0,3.4,15.3,97.0,288.72,231.71
2018,8,2,6,15,479.0,49.0,3.4,15.85,143.5,361.71,296.62
2018,8,2,6,30,558.0,57.0,3.4,16.4,190.0,440.86,364.0
2018,8,2,6,45,612.0,62.0,3.4,17.0,240.5,505.28,417.01
2018,8,2,7,0,666.0,67.0,3.4,17.6,291.0,572.73,469.93
2018,8,2,7,15,703.0,71.5,3.4,18.3,343.0,626.2,508.58
2018,8,2,7,30,740.0,76.0,3.4,19.0,395.0,684.29,549.36
2018,8,2,7,45,769.0,78.5,3.45,19.65,446.5,733.9,582.87
2018,8,2,8,0,798.0,81.0,3.5,20.3,498.0,783.09,615.27
2018,8,2,8,15,818.0,84.0,3.55,21.0,547.0,824.36,641.17
2018,8,2,8,30,838.0,87.0,3.6,21.7,596.0,856.67,660.33
2018,8,2,8,45,853.5,89.0,3.65,22.35,641.5,889.3,679.65
2018,8,2,9,0,869.0,91.0,3.7,23.0,687.0,919.79,697.28
2018,8,2,9,15,878.0,94.5,3.7,23.5,727.5,943.49,710.25
2018,8,2,9,30,887.0,98.0,3.7,24.0,768.0,964.41,721.34
2018,8,2,9,45,892.0,102.0,3.75,24.5,802.5,979.09,728.59
2018,8,2,10,0,897.0,106.0,3.8,25.0,837.0,990.66,733.88
2018,8,2,10,15,905.0,107.0,3.8,25.35,867.0,998.74,737.07
2018,8,2,10,30,913.0,108.0,3.8,25.7,897.0,1003.66,738.32
2018,8,2,10,45,920.5,107.5,3.8,26.05,920.5,1003.32,736.25
2018,8,2,11,0,928.0,107.0,3.8,26.4,944.0,999.76,732.23
2018,8,2,11,15,932.0,107.5,3.8,26.6,959.5,990.66,725.16
2018,8,2,11,30,936.0,108.0,3.8,26.8,975.0,978.37,716.17
2018,8,2,11,45,938.0,107.5,3.8,27.0,982.5,960.15,703.39
2018,8,2,12,0,940.0,107.0,3.8,27.2,990.0,938.97,688.77
2018,8,2,12,15,939.5,108.5,3.8,27.2,990.5,914.65,672.68
2018,8,2,12,30,939.0,110.0,3.8,27.2,991.0,887.64,654.81
2018,8,2,12,45,935.5,111.0,3.85,27.2,982.5,855.2,633.5
2018,8,2,13,0,932.0,112.0,3.9,27.2,974.0,820.54,610.59
2018,8,2,13,15,930.5,110.5,3.95,27.05,959.0,783.05,585.92
2018,8,2,13,30,929.0,109.0,4.0,26.9,944.0,743.54,559.51
2018,8,2,13,45,926.5,107.5,4.05,26.75,922.5,701.51,529.09
2018,8,2,14,0,924.0,106.0,4.1,26.6,901.0,657.84,496.74
2018,8,2,14,15,919.0,103.5,4.1,26.2,871.5,610.45,461.19
2018,8,2,14,30,914.0,101.0,4.1,25.8,842.0,562.02,423.83
2018,8,2,14,45,907.5,98.0,4.1,25.45,806.5,511.61,383.79
2018,8,2,15,0,901.0,95.0,4.1,25.1,771.0,460.69,342.15
2018,8,2,15,15,889.5,93.5,4.1,25.1,730.0,408.83,298.26
2018,8,2,15,30,878.0,92.0,4.1,25.1,689.0,357.33,253.77
2018,8,2,15,45,866.0,88.0,4.05,23.95,643.5,304.3,208.57
2018,8,2,16,0,854.0,84.0,4.0,22.8,598.0,252.14,163.91
2018,8,2,16,15,838.5,80.5,4.0,22.2,549.5,200.85,121.07
2018,8,2,16,30,823.0,77.0,4.0,21.6,501.0,143.9,77.38
2018,8,2,16,45,799.5,73.0,3.95,20.95,449.5,95.09,47.81
2018,8,2,17,0,776.0,69.0,3.9,20.3,398.0,49.12,37.2
2018,8,2,17,15,740.5,65.0,3.85,19.6,345.5,45.9,34.64
2018,8,2,17,30,705.0,61.0,3.8,18.9,293.0,44.64,33.69
2018,8,2,17,45,652.5,56.5,3.75,18.2,241.5,42.86,32.22
2018,8,2,18,0,600.0,52.0,3.7,17.5,190.0,37.49,27.44
2018,8,2,18,15,514.5,45.0,3.6,16.95,142.5,33.67,23.83
2018,8,2,18,30,429.0,38.0,3.5,16.4,95.0,29.74,19.86
2018,8,2,18,45,292.0,27.0,3.35,15.85,58.5,21.77,10.5
2018,8,2,19,0,155.0,16.0,3.2,15.3,22.0,15.25,0.0
2018,8,2,19,15,77.5,8.0,3.15,15.1,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,3,5,15,26.0,6.5,2.55,13.55,7.5,6.2,0.0
2018,8,3,5,30,52.0,13.0,2.7,14.2,15.0,34.98,0.0
2018,8,3,5,45,108.5,31.5,2.9,14.8,44.0,107.63,74.49
2018,8,3,6,0,165.0,50.0,3.1,15.4,73.0,164.1,130.14
2018,8,3,6,15,213.5,71.0,3.05,16.0,113.5,223.99,182.77
2018,8,3,6,30,262.0,92.0,3.0,16.6,154.0,287.09,236.69
2018,8,3,6,45,298.0,112.0,2.9,17.25,199.0,343.81,283.59
2018,8,3,7,0,334.0,132.0,2.8,17.9,244.0,402.63,330.44
2018,8,3,7,15,364.0,151.0,2.75,18.55,291.5,457.55,372.57
2018,8,3,7,30,394.0,170.0,2.7,19.2,339.0,513.61,414.14
2018,8,3,7,45,415.5,187.5,2.6,19.85,385.5,574.48,457.37
2018,8,3,8,0,437.0,205.0,2.5,20.5,432.0,623.07,490.37
2018,8,3,8,15,456.0,220.0,2.45,21.25,477.5,666.33,518.66
2018,8,3,8,30,475.0,235.0,2.4,22.0,523.0,708.87,545.71
2018,8,3,8,45,488.0,247.0,2.35,22.8,562.5,741.66,565.15
2018,8,3,9,0,501.0,259.0,2.3,23.6,602.0,773.05,583.27
2018,8,3,9,15,549.5,253.5,2.3,24.5,650.5,817.28,611.02
2018,8,3,9,30,598.0,248.0,2.3,25.4,699.0,860.74,637.54
2018,8,3,9,45,655.0,231.0,2.3,26.35,746.0,903.36,663.17
2018,8,3,10,0,712.0,214.0,2.3,27.3,793.0,940.55,683.54
2018,8,3,10,15,721.0,217.0,2.35,28.05,821.5,949.79,686.59
2018,8,3,10,30,730.0,220.0,2.4,28.8,850.0,956.24,688.2
2018,8,3,10,45,737.5,221.0,2.45,29.5,871.0,956.33,685.99
2018,8,3,11,0,745.0,222.0,2.5,30.2,892.0,953.55,682.13
2018,8,3,11,15,750.0,223.0,2.55,30.8,907.0,945.55,675.35
2018,8,3,11,30,755.0,224.0,2.6,31.4,922.0,934.74,666.93
2018,8,3,11,45,758.0,224.0,2.6,32.0,929.5,918.38,654.69
2018,8,3,12,0,761.0,224.0,2.6,32.6,937.0,899.44,640.96
2018,8,3,12,15,757.0,226.5,2.7,33.1,935.5,874.37,624.37
2018,8,3,12,30,753.0,229.0,2.8,33.6,934.0,847.24,606.2
2018,8,3,12,45,745.5,230.5,2.85,34.1,924.0,814.54,583.54
2018,8,3,13,0,738.0,232.0,2.9,34.6,914.0,780.4,559.74
2018,8,3,13,15,717.5,237.5,2.95,34.85,891.0,739.08,531.26
2018,8,3,13,30,697.0,243.0,3.0,35.1,868.0,697.62,502.32
2018,8,3,13,45,705.0,233.5,3.05,35.35,852.0,661.92,477.31
2018,8,3,14,0,713.0,224.0,3.1,35.6,836.0,624.48,450.51
2018,8,3,14,15,702.5,220.5,3.15,35.45,806.5,580.02,418.79
2018,8,3,14,30,692.0,217.0,3.2,35.3,777.0,535.57,386.31
2018,8,3,14,45,678.0,212.5,3.2,35.15,741.0,488.85,351.34
2018,8,3,15,0,664.0,208.0,3.2,35.0,705.0,442.88,316.07
2018,8,3,15,15,647.5,202.0,3.2,35.0,664.5,395.68,279.04
2018,8,3,15,30,631.0,196.0,3.2,35.0,624.0,349.86,242.44
2018,8,3,15,45,611.0,188.5,3.2,34.1,579.5,303.44,206.01
2018,8,3,16,0,591.0,181.0,3.2,33.2,535.0,259.51,171.48
2018,8,3,16,15,567.5,171.0,3.2,32.35,487.5,214.34,137.09
2018,8,3,16,30,544.0,161.0,3.2,31.5,440.0,171.79,107.07
2018,8,3,16,45,515.5,149.5,3.15,30.7,391.5,130.58,82.71
2018,8,3,17,0,487.0,138.0,3.1,29.9,343.0,93.04,72.18
2018,8,3,17,15,451.5,124.0,3.05,28.7,294.5,85.73,66.68
2018,8,3,17,30,416.0,110.0,3.0,27.5,246.0,77.95,60.58
2018,8,3,17,45,371.0,95.0,2.9,26.3,200.0,68.91,53.21
2018,8,3,18,0,326.0,80.0,2.8,25.1,154.0,59.38,45.14
2018,8,3,18,15,264.0,62.5,2.7,24.0,112.5,47.34,34.63
2018,8,3,18,30,202.0,45.0,2.6,22.9,71.0,34.72,23.34
2018,8,3,18,45,130.5,28.5,2.5,21.85,42.5,22.35,10.02
2018,8,3,19,0,59.0,12.0,2.4,20.8,14.0,11.44,0.0
2018,8,3,19,15,29.5,6.0,2.4,20.3,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,19.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,4,5,15,17.5,4.5,1.35,15.1,5.0,4.29,0.0
2018,8,4,5,30,35.0,9.0,1.6,15.6,10.0,23.72,0.0
2018,8,4,5,45,79.5,25.5,1.85,16.05,34.5,82.67,54.66
2018,8,4,6,0,124.0,42.0,2.1,16.5,59.0,129.54,101.18
2018,8,4,6,15,169.5,64.5,2.1,17.15,98.0,189.01,152.77
2018,8,4,6,30,215.0,87.0,2.1,17.8,137.0,250.9,205.22
2018,8,4,6,45,256.5,107.5,2.15,18.4,182.0,310.15,254.17
2018,8,4,7,0,298.0,128.0,2.2,19.0,227.0,371.93,303.56
2018,8,4,7,15,335.0,146.0,2.2,20.0,275.0,429.45,347.39
2018,8,4,7,30,372.0,164.0,2.2,21.0,323.0,488.73,391.01
2018,8,4,7,45,405.0,178.5,2.2,22.05,371.5,555.25,438.11
2018,8,4,8,0,438.0,193.0,2.2,23.1,420.0,609.81,475.1
2018,8,4,8,15,466.5,203.5,2.25,24.25,466.5,656.29,505.35
2018,8,4,8,30,495.0,214.0,2.3,25.4,513.0,702.58,534.71
2018,8,4,8,45,521.5,221.0,2.35,26.6,557.5,742.63,558.97
2018,8,4,9,0,548.0,228.0,2.4,27.8,602.0,781.8,582.12
2018,8,4,9,15,606.0,216.0,2.55,28.65,652.5,833.25,615.47
2018,8,4,9,30,664.0,204.0,2.7,29.5,703.0,880.29,644.6
2018,8,4,9,45,731.0,179.5,2.85,30.3,753.0,920.58,668.44
2018,8,4,10,0,798.0,155.0,3.0,31.1,803.0,954.03,687.64
2018,8,4,10,15,812.5,153.5,3.15,31.8,833.5,964.73,692.4
2018,8,4,10,30,827.0,152.0,3.3,32.5,864.0,972.49,695.51
2018,8,4,10,45,841.0,148.5,3.4,33.2,888.5,974.65,694.78
2018,8,4,11,0,855.0,145.0,3.5,33.9,913.0,966.08,687.34
2018,8,4,11,15,862.5,144.0,3.65,34.25,929.5,959.0,682.33
2018,8,4,11,30,870.0,143.0,3.8,34.6,946.0,948.91,675.43
2018,8,4,11,45,878.0,140.0,3.9,34.95,956.0,934.37,665.46
2018,8,4,12,0,886.0,137.0,4.0,35.3,966.0,916.88,653.68
2018,8,4,12,15,895.5,132.0,4.05,35.15,969.5,895.92,640.78
2018,8,4,12,30,905.0,127.0,4.1,35.0,973.0,872.04,625.98
2018,8,4,12,45,916.0,119.5,4.15,34.85,970.0,844.21,608.53
2018,8,4,13,0,927.0,112.0,4.2,34.7,967.0,813.44,589.07
2018,8,4,13,15,927.5,110.5,4.25,34.4,953.5,777.45,566.33
2018,8,4,13,30,928.0,109.0,4.3,34.1,940.0,739.3,541.62
2018,8,4,13,45,927.0,107.0,4.35,33.75,919.5,697.71,512.63
2018,8,4,14,0,926.0,105.0,4.4,33.4,899.0,654.37,481.62
2018,8,4,14,15,920.0,104.0,4.45,33.0,870.0,607.48,447.28
2018,8,4,14,30,914.0,103.0,4.5,32.6,841.0,559.6,411.18
2018,8,4,14,45,904.5,101.5,4.55,32.15,804.5,508.89,372.0
2018,8,4,15,0,895.0,100.0,4.6,31.7,768.0,457.94,331.49
2018,8,4,15,15,883.0,97.5,4.6,31.7,726.0,405.24,287.94
2018,8,4,15,30,871.0,95.0,4.6,31.7,684.0,352.98,243.9
2018,8,4,15,45,855.0,93.0,4.55,30.6,638.0,300.71,200.42
2018,8,4,16,0,839.0,91.0,4.5,29.5,592.0,242.85,152.74
2018,8,4,16,15,816.5,89.0,4.4,28.8,542.0,192.12,111.97
2018,8,4,16,30,794.0,87.0,4.3,28.1,492.0,143.83,76.99
2018,8,4,16,45,764.0,83.5,4.2,27.4,439.5,96.58,50.44
2018,8,4,17,0,734.0,80.0,4.1,26.7,387.0,55.84,41.88
2018,8,4,17,15,688.0,76.5,3.95,25.7,333.5,50.16,37.36
2018,8,4,17,30,642.0,73.0,3.8,24.7,280.0,49.94,37.4
2018,8,4,17,45,576.5,67.0,3.65,23.7,228.0,47.67,35.58
2018,8,4,18,0,511.0,61.0,3.5,22.7,176.0,45.34,33.54
2018,8,4,18,15,422.0,51.5,3.35,21.8,130.0,39.72,28.43
2018,8,4,18,30,333.0,42.0,3.2,20.9,84.0,33.84,22.74
2018,8,4,18,45,211.0,27.5,3.0,20.0,50.0,21.65,8.97
2018,8,4,19,0,89.0,13.0,2.8,19.1,16.0,12.39,0.0
2018,8,4,19,15,44.5,6.5,2.8,18.7,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.8,17.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,5,5,15,44.5,8.0,2.45,14.3,9.5,0.0,0.0
2018,8,5,5,30,89.0,16.0,2.6,14.9,19.0,53.62,0.0
2018,8,5,5,45,188.0,31.5,2.8,15.55,52.0,156.07,105.17
2018,8,5,6,0,287.0,47.0,3.0,16.2,85.0,234.38,185.88
2018,8,5,6,15,368.0,59.0,3.0,16.9,130.0,306.01,249.16
2018,8,5,6,30,449.0,71.0,3.0,17.6,175.0,387.3,317.87
2018,8,5,6,45,509.0,79.0,3.0,18.25,225.0,455.5,373.8
2018,8,5,7,0,569.0,87.0,3.0,18.9,275.0,527.07,430.13
2018,8,5,7,15,611.5,94.0,2.95,19.55,327.0,587.65,475.58
2018,8,5,7,30,654.0,101.0,2.9,20.2,379.0,649.58,519.49
2018,8,5,7,45,685.0,106.5,2.85,20.85,430.5,701.42,554.23
2018,8,5,8,0,716.0,112.0,2.8,21.5,482.0,753.13,587.87
2018,8,5,8,15,736.5,117.5,2.8,22.25,530.5,795.3,613.89
2018,8,5,8,30,757.0,123.0,2.8,23.0,579.0,836.13,638.46
2018,8,5,8,45,772.5,128.5,2.8,23.75,624.5,866.08,655.1
2018,8,5,9,0,788.0,134.0,2.8,24.5,670.0,898.76,673.45
2018,8,5,9,15,796.0,140.5,2.8,25.15,710.0,923.16,686.25
2018,8,5,9,30,804.0,147.0,2.8,25.8,750.0,944.83,697.22
2018,8,5,9,45,806.0,154.5,2.85,26.4,783.5,958.96,703.77
2018,8,5,10,0,808.0,162.0,2.9,27.0,817.0,970.04,708.45
2018,8,5,10,15,814.5,165.5,3.0,27.5,845.5,978.2,712.02
2018,8,5,10,30,821.0,169.0,3.1,28.0,874.0,983.31,713.74
2018,8,5,10,45,824.0,172.5,3.15,28.45,896.0,981.96,711.15
2018,8,5,11,0,827.0,176.0,3.2,28.9,918.0,977.55,706.76
2018,8,5,11,15,828.5,179.0,3.25,29.25,932.5,968.17,699.59
2018,8,5,11,30,830.0,182.0,3.3,29.6,947.0,955.84,690.64
2018,8,5,11,45,828.0,184.5,3.4,29.95,953.0,936.98,677.88
2018,8,5,12,0,826.0,187.0,3.5,30.3,959.0,915.51,663.49
2018,8,5,12,15,844.5,175.5,3.5,30.8,964.5,895.99,649.45
2018,8,5,12,30,863.0,164.0,3.5,31.3,970.0,873.3,633.39
2018,8,5,12,45,885.5,148.5,3.55,31.8,969.0,844.17,613.41
2018,8,5,13,0,908.0,133.0,3.6,32.3,968.0,815.91,594.03
2018,8,5,13,15,905.5,131.5,3.6,32.45,952.5,778.13,568.83
2018,8,5,13,30,903.0,130.0,3.6,32.6,937.0,738.48,541.23
2018,8,5,13,45,899.0,128.0,3.55,32.75,914.0,695.71,510.18
2018,8,5,14,0,895.0,126.0,3.5,32.9,891.0,651.49,477.54
2018,8,5,14,15,888.5,124.0,3.55,32.8,861.5,604.6,443.03
2018,8,5,14,30,882.0,122.0,3.6,32.7,832.0,556.85,406.95
2018,8,5,14,45,873.5,119.5,3.6,32.55,796.5,507.09,368.37
2018,8,5,15,0,865.0,117.0,3.6,32.4,761.0,457.04,328.5
2018,8,5,15,15,852.0,114.5,3.6,32.4,719.0,399.75,282.28
2018,8,5,15,30,839.0,112.0,3.6,32.4,677.0,348.18,239.33
2018,8,5,15,45,822.0,109.0,3.6,31.7,630.5,296.05,196.24
2018,8,5,16,0,805.0,106.0,3.6,31.0,584.0,245.43,154.5
2018,8,5,16,15,781.0,102.5,3.55,30.4,534.0,195.05,114.73
2018,8,5,16,30,757.0,99.0,3.5,29.8,484.0,147.31,80.85
2018,8,5,16,45,725.5,94.5,3.5,29.15,431.5,95.12,50.82
2018,8,5,17,0,694.0,90.0,3.5,28.5,379.0,57.65,43.07
2018,8,5,17,15,648.5,84.5,3.3,27.45,325.5,56.29,42.26
2018,8,5,17,30,603.0,79.0,3.1,26.4,272.0,54.84,41.29
2018,8,5,17,45,539.5,71.5,2.95,25.4,221.0,51.58,38.64
2018,8,5,18,0,476.0,64.0,2.8,24.4,170.0,48.17,35.68
2018,8,5,18,15,383.0,53.0,2.6,23.25,124.0,41.28,29.53
2018,8,5,18,30,290.0,42.0,2.4,22.1,78.0,32.56,21.46
2018,8,5,18,45,178.0,27.0,2.25,21.0,46.0,21.27,7.84
2018,8,5,19,0,66.0,12.0,2.1,19.9,14.0,11.44,0.0
2018,8,5,19,15,33.0,6.0,2.15,19.3,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.2,13.65,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.4,14.1,6.0,12.5,0.0
2018,8,6,5,45,43.5,18.0,1.6,14.55,23.0,51.21,30.26
2018,8,6,6,0,69.0,31.0,1.8,15.0,40.0,83.26,63.4
2018,8,6,6,15,98.5,53.5,1.75,15.45,72.5,122.5,98.17
2018,8,6,6,30,128.0,76.0,1.7,15.9,105.0,171.36,140.29
2018,8,6,6,45,156.0,102.5,1.7,16.35,147.0,226.11,186.23
2018,8,6,7,0,184.0,129.0,1.7,16.8,189.0,281.91,231.73
2018,8,6,7,15,209.5,155.0,1.65,17.6,234.5,336.26,274.22
2018,8,6,7,30,235.0,181.0,1.6,18.4,280.0,403.97,325.39
2018,8,6,7,45,257.5,204.5,1.55,19.15,326.0,454.71,362.03
2018,8,6,8,0,280.0,228.0,1.5,19.9,372.0,505.75,397.83
2018,8,6,8,15,300.0,248.5,1.45,20.95,416.5,551.15,427.94
2018,8,6,8,30,320.0,269.0,1.4,22.0,461.0,596.36,456.99
2018,8,6,8,45,337.0,287.0,1.35,23.1,503.0,635.51,480.82
2018,8,6,9,0,354.0,305.0,1.3,24.2,545.0,673.94,503.49
2018,8,6,9,15,369.5,320.0,1.4,25.35,584.0,706.62,522.94
2018,8,6,9,30,385.0,335.0,1.5,26.5,623.0,738.15,541.34
2018,8,6,9,45,399.0,346.0,1.6,27.65,657.0,762.49,554.78
2018,8,6,10,0,413.0,357.0,1.7,28.8,691.0,785.36,567.13
2018,8,6,10,15,422.5,366.5,1.85,29.6,718.5,810.32,581.69
2018,8,6,10,30,432.0,376.0,2.0,30.4,746.0,823.13,588.44
2018,8,6,10,45,439.5,382.0,2.2,31.25,767.0,828.47,590.75
2018,8,6,11,0,447.0,388.0,2.4,32.1,788.0,831.74,591.73
2018,8,6,11,15,454.0,391.5,2.55,32.75,803.5,830.0,589.62
2018,8,6,11,30,461.0,395.0,2.7,33.4,819.0,826.2,586.21
2018,8,6,11,45,467.0,394.5,2.9,34.05,827.0,815.67,578.79
2018,8,6,12,0,473.0,394.0,3.1,34.7,835.0,803.26,570.1
2018,8,6,12,15,525.5,362.0,3.15,35.05,852.0,799.79,568.56
2018,8,6,12,30,578.0,330.0,3.2,35.4,869.0,792.6,564.41
2018,8,6,12,45,646.0,286.5,3.3,35.8,884.0,781.96,558.46
2018,8,6,13,0,714.0,243.0,3.4,36.2,899.0,767.78,549.84
2018,8,6,13,15,721.0,235.0,3.5,36.25,887.5,735.12,528.01
2018,8,6,13,30,728.0,227.0,3.6,36.3,876.0,700.56,504.55
2018,8,6,13,45,736.0,215.5,3.65,36.35,857.5,661.79,477.62
2018,8,6,14,0,744.0,204.0,3.7,36.4,839.0,621.24,448.84
2018,8,6,14,15,742.5,196.5,3.75,36.2,811.5,577.07,417.15
2018,8,6,14,30,741.0,189.0,3.8,36.0,784.0,532.08,383.99
2018,8,6,14,45,739.5,180.5,3.8,35.8,751.5,485.56,348.73
2018,8,6,15,0,738.0,172.0,3.8,35.6,719.0,438.52,312.09
2018,8,6,15,15,722.5,167.0,3.8,35.6,677.5,388.87,272.56
2018,8,6,15,30,707.0,162.0,3.8,35.6,636.0,340.37,233.26
2018,8,6,15,45,694.0,154.0,3.8,34.75,592.5,291.46,194.01
2018,8,6,16,0,681.0,146.0,3.8,33.9,549.0,243.81,155.82
2018,8,6,16,15,661.0,138.5,3.7,33.2,502.0,196.92,119.69
2018,8,6,16,30,641.0,131.0,3.6,32.5,455.0,152.35,88.62
2018,8,6,16,45,608.0,123.0,3.5,31.8,404.0,109.25,65.23
2018,8,6,17,0,575.0,115.0,3.4,31.1,353.0,76.88,58.54
2018,8,6,17,15,521.5,108.0,3.15,29.85,301.0,74.9,57.38
2018,8,6,17,30,468.0,101.0,2.9,28.6,249.0,71.86,55.2
2018,8,6,17,45,399.0,89.0,2.7,27.35,199.0,64.81,49.49
2018,8,6,18,0,330.0,77.0,2.5,26.1,149.0,57.41,43.21
2018,8,6,18,15,252.5,59.0,2.4,24.95,105.5,44.84,32.26
2018,8,6,18,30,175.0,41.0,2.3,23.8,62.0,31.7,20.48
2018,8,6,18,45,102.5,24.0,2.15,22.6,35.0,19.95,5.93
2018,8,6,19,0,30.0,7.0,2.0,21.4,8.0,6.67,0.0
2018,8,6,19,15,15.0,3.5,2.05,20.95,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,18.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,1.8,14.55,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,2.0,15.0,8.0,18.65,0.0
2018,8,7,5,45,67.0,22.0,2.25,15.45,29.5,69.55,41.3
2018,8,7,6,0,106.0,37.0,2.5,15.9,51.0,112.59,87.01
2018,8,7,6,15,147.5,60.0,2.45,16.4,88.5,170.03,137.24
2018,8,7,6,30,189.0,83.0,2.4,16.9,126.0,229.25,187.97
2018,8,7,6,45,226.5,106.5,2.4,17.35,171.0,288.84,237.72
2018,8,7,7,0,264.0,130.0,2.4,17.8,216.0,350.39,287.53
2018,8,7,7,15,297.5,150.5,2.4,18.6,263.0,406.95,331.42
2018,8,7,7,30,331.0,171.0,2.4,19.4,310.0,465.01,375.0
2018,8,7,7,45,360.5,189.0,2.35,20.2,358.5,517.93,413.14
2018,8,7,8,0,390.0,207.0,2.3,21.0,407.0,571.55,450.61
2018,8,7,8,15,414.5,221.5,2.3,21.7,453.0,617.06,481.45
2018,8,7,8,30,439.0,236.0,2.3,22.4,499.0,675.85,520.74
2018,8,7,8,45,460.0,248.0,2.35,23.15,542.5,715.03,545.65
2018,8,7,9,0,481.0,260.0,2.4,23.9,586.0,753.2,569.55
2018,8,7,9,15,484.5,276.0,2.45,24.5,621.0,778.0,583.8
2018,8,7,9,30,488.0,292.0,2.5,25.1,656.0,800.77,596.64
2018,8,7,9,45,482.5,308.0,2.5,25.7,682.5,812.78,601.65
2018,8,7,10,0,477.0,324.0,2.5,26.3,709.0,822.49,605.22
2018,8,7,10,15,487.5,333.5,2.6,26.75,739.0,838.64,614.67
2018,8,7,10,30,498.0,343.0,2.7,27.2,769.0,852.61,622.62
2018,8,7,10,45,504.0,349.0,2.75,27.65,790.0,856.47,623.59
2018,8,7,11,0,510.0,355.0,2.8,28.1,811.0,858.1,623.23
2018,8,7,11,15,515.5,358.5,2.9,28.2,826.0,854.56,620.76
2018,8,7,11,30,521.0,362.0,3.0,28.3,841.0,848.81,616.9
2018,8,7,11,45,525.5,363.0,3.1,28.35,849.0,837.61,609.61
2018,8,7,12,0,530.0,364.0,3.2,28.4,857.0,824.38,600.97
2018,8,7,12,15,544.0,355.5,3.25,28.4,861.5,808.52,590.75
2018,8,7,12,30,558.0,347.0,3.3,28.4,866.0,790.52,579.0
2018,8,7,12,45,574.0,334.0,3.35,28.4,864.0,767.94,564.14
2018,8,7,13,0,590.0,321.0,3.4,28.4,862.0,743.22,547.61
2018,8,7,13,15,590.0,315.5,3.4,28.25,848.5,711.36,525.66
2018,8,7,13,30,590.0,310.0,3.4,28.1,835.0,678.38,502.62
2018,8,7,13,45,590.0,302.0,3.4,28.0,815.5,642.25,476.9
2018,8,7,14,0,590.0,294.0,3.4,27.9,796.0,605.23,450.05
2018,8,7,14,15,585.0,285.5,3.4,27.65,768.5,564.26,420.02
2018,8,7,14,30,580.0,277.0,3.4,27.4,741.0,523.07,389.15
2018,8,7,14,45,574.0,266.0,3.4,27.1,708.0,479.31,355.75
2018,8,7,15,0,568.0,255.0,3.4,26.8,675.0,435.72,321.65
2018,8,7,15,15,551.0,246.5,3.4,26.8,635.0,390.43,285.32
2018,8,7,15,30,534.0,238.0,3.4,26.8,595.0,346.63,249.67
2018,8,7,15,45,521.0,224.5,3.3,25.9,552.5,301.63,213.57
2018,8,7,16,0,508.0,211.0,3.2,25.0,510.0,258.04,178.65
2018,8,7,16,15,494.0,196.0,3.1,24.4,466.0,214.69,144.81
2018,8,7,16,30,480.0,181.0,3.0,23.8,422.0,173.06,114.88
2018,8,7,16,45,456.0,165.5,2.95,23.15,374.5,132.44,90.92
2018,8,7,17,0,432.0,150.0,2.9,22.5,327.0,102.07,82.15
2018,8,7,17,15,397.5,133.0,2.8,21.65,278.5,92.77,74.71
2018,8,7,17,30,363.0,116.0,2.7,20.8,230.0,82.89,66.55
2018,8,7,17,45,319.5,98.0,2.6,20.0,184.5,71.64,56.95
2018,8,7,18,0,276.0,80.0,2.5,19.2,139.0,59.79,46.53
2018,8,7,18,15,217.0,60.0,2.45,18.55,98.5,47.83,35.71
2018,8,7,18,30,158.0,40.0,2.4,17.9,58.0,32.58,21.69
2018,8,7,18,45,97.0,24.0,2.35,17.25,33.5,19.92,4.85
2018,8,7,19,0,36.0,8.0,2.3,16.6,9.0,7.63,0.0
2018,8,7,19,15,18.0,4.0,2.3,16.35,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,8,5,15,32.0,5.5,2.0,14.05,6.5,0.0,0.0
2018,8,8,5,30,64.0,11.0,2.2,14.7,13.0,37.77,0.0
2018,8,8,5,45,102.0,26.0,2.45,15.4,36.0,93.47,54.81
2018,8,8,6,0,140.0,41.0,2.7,16.1,59.0,137.26,106.71
2018,8,8,6,15,165.0,60.5,2.6,16.8,91.0,180.85,145.89
2018,8,8,6,30,190.0,80.0,2.5,17.5,123.0,225.58,184.54
2018,8,8,6,45,195.5,99.0,2.45,18.25,153.0,258.22,211.82
2018,8,8,7,0,201.0,118.0,2.4,19.0,183.0,290.63,237.76
2018,8,8,7,15,208.5,140.5,2.35,19.75,218.0,328.73,267.17
2018,8,8,7,30,216.0,163.0,2.3,20.5,253.0,366.43,295.26
2018,8,8,7,45,267.0,177.0,2.3,21.3,303.0,427.97,342.03
2018,8,8,8,0,318.0,191.0,2.3,22.1,353.0,491.99,389.15
2018,8,8,8,15,464.5,178.0,2.25,23.0,441.0,623.0,485.62
2018,8,8,8,30,611.0,165.0,2.2,23.9,529.0,752.47,575.71
2018,8,8,8,45,690.0,153.0,2.15,24.8,594.5,821.7,618.28
2018,8,8,9,0,769.0,141.0,2.1,25.7,660.0,890.97,659.91
2018,8,8,9,15,760.0,155.5,2.1,26.6,695.0,908.19,666.68
2018,8,8,9,30,751.0,170.0,2.1,27.5,730.0,922.06,671.77
2018,8,8,9,45,731.5,191.0,2.15,28.4,757.5,929.65,673.36
2018,8,8,10,0,712.0,212.0,2.2,29.3,785.0,933.55,672.74
2018,8,8,10,15,726.0,212.5,2.2,30.0,815.0,944.83,677.03
2018,8,8,10,30,740.0,213.0,2.2,30.7,845.0,953.31,679.55
2018,8,8,10,45,752.0,212.5,2.25,31.45,869.0,955.96,678.83
2018,8,8,11,0,764.0,212.0,2.3,32.2,893.0,955.65,676.42
2018,8,8,11,15,771.5,211.5,2.35,32.7,909.0,948.15,670.3
2018,8,8,11,30,779.0,211.0,2.4,33.2,925.0,937.73,662.52
2018,8,8,11,45,784.5,209.0,2.45,33.7,933.0,917.07,648.36
2018,8,8,12,0,790.0,207.0,2.5,34.2,941.0,898.47,635.67
2018,8,8,12,15,783.0,211.0,2.55,34.45,938.0,872.15,618.71
2018,8,8,12,30,776.0,215.0,2.6,34.7,935.0,846.17,601.99
2018,8,8,12,45,764.5,219.5,2.65,34.95,924.0,812.36,579.36
2018,8,8,13,0,753.0,224.0,2.7,35.2,913.0,777.22,555.49
2018,8,8,13,15,752.0,220.0,2.75,35.2,898.0,740.99,531.4
2018,8,8,13,30,751.0,216.0,2.8,35.2,883.0,703.3,505.85
2018,8,8,13,45,749.0,211.0,2.85,35.25,861.5,662.76,477.73
2018,8,8,14,0,747.0,206.0,2.9,35.3,840.0,621.11,448.2
2018,8,8,14,15,740.5,201.0,2.95,35.1,811.0,576.01,415.98
2018,8,8,14,30,734.0,196.0,3.0,34.9,782.0,530.51,382.58
2018,8,8,14,45,726.0,189.5,3.05,34.7,747.0,482.85,346.72
2018,8,8,15,0,718.0,183.0,3.1,34.5,712.0,435.28,309.92
2018,8,8,15,15,701.5,178.0,3.1,34.5,670.5,386.19,270.92
2018,8,8,15,30,685.0,173.0,3.1,34.5,629.0,338.39,232.28
2018,8,8,15,45,668.0,165.5,3.2,33.5,584.5,289.93,193.85
2018,8,8,16,0,651.0,158.0,3.3,32.5,540.0,243.21,156.85
2018,8,8,16,15,629.0,149.5,3.3,31.6,492.0,196.84,121.62
2018,8,8,16,30,607.0,141.0,3.3,30.7,444.0,153.04,91.72
2018,8,8,16,45,576.0,131.5,3.3,29.8,394.0,110.78,69.49
2018,8,8,17,0,545.0,122.0,3.3,28.9,344.0,82.84,64.08
2018,8,8,17,15,502.5,111.0,3.2,27.6,293.5,77.28,59.95
2018,8,8,17,30,460.0,100.0,3.1,26.3,243.0,71.37,55.34
2018,8,8,17,45,404.0,86.5,3.0,25.0,195.0,63.19,48.58
2018,8,8,18,0,348.0,73.0,2.9,23.7,147.0,54.57,41.18
2018,8,8,18,15,275.0,56.5,2.75,22.65,105.0,43.09,31.02
2018,8,8,18,30,202.0,40.0,2.6,21.6,63.0,31.08,19.94
2018,8,8,18,45,123.0,24.0,2.5,20.55,36.0,18.95,2.58
2018,8,8,19,0,44.0,8.0,2.4,19.5,9.0,7.63,0.0
2018,8,8,19,15,22.0,4.0,2.4,19.05,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,9,5,15,23.0,5.0,1.45,13.7,5.5,0.0,0.0
2018,8,9,5,30,46.0,10.0,1.7,14.3,11.0,29.07,0.0
2018,8,9,5,45,115.0,26.0,1.9,14.9,38.0,108.96,61.32
2018,8,9,6,0,184.0,42.0,2.1,15.5,65.0,173.11,135.3
2018,8,9,6,15,201.5,57.5,2.05,16.25,93.5,196.99,159.33
2018,8,9,6,30,219.0,73.0,2.0,17.0,122.0,233.2,191.21
2018,8,9,6,45,123.0,94.0,1.95,17.75,123.0,193.09,157.62
2018,8,9,7,0,27.0,115.0,1.9,18.5,124.0,143.9,114.97
2018,8,9,7,15,61.5,141.5,1.9,19.65,166.0,199.04,160.19
2018,8,9,7,30,96.0,168.0,1.9,20.8,208.0,256.04,205.33
2018,8,9,7,45,164.5,187.5,1.9,21.95,267.0,345.69,275.27
2018,8,9,8,0,233.0,207.0,1.9,23.1,326.0,440.6,346.24
2018,8,9,8,15,424.0,187.0,1.85,24.1,429.5,598.13,463.19
2018,8,9,8,30,615.0,167.0,1.8,25.1,533.0,757.31,573.82
2018,8,9,8,45,658.0,167.5,1.8,26.15,586.5,808.12,602.89
2018,8,9,9,0,701.0,168.0,1.8,27.2,640.0,858.08,631.6
2018,8,9,9,15,714.5,174.0,1.8,28.2,680.5,885.37,644.96
2018,8,9,9,30,728.0,180.0,1.8,29.2,721.0,910.29,656.83
2018,8,9,9,45,737.0,185.5,1.8,30.25,755.5,927.84,663.75
2018,8,9,10,0,746.0,191.0,1.8,31.3,790.0,942.64,668.98
2018,8,9,10,15,757.0,193.0,1.85,32.1,820.0,952.77,672.59
2018,8,9,10,30,768.0,195.0,1.9,32.9,850.0,960.02,674.52
2018,8,9,10,45,777.0,196.0,1.9,33.7,873.0,961.34,672.33
2018,8,9,11,0,786.0,197.0,1.9,34.5,896.0,954.55,665.31
2018,8,9,11,15,792.0,197.0,2.0,35.05,911.5,946.52,659.51
2018,8,9,11,30,798.0,197.0,2.1,35.6,927.0,935.57,651.95
2018,8,9,11,45,803.0,196.0,2.15,36.1,935.5,919.89,641.19
2018,8,9,12,0,808.0,195.0,2.2,36.6,944.0,901.46,628.82
2018,8,9,12,15,801.5,200.0,2.35,36.85,942.5,876.17,613.66
2018,8,9,12,30,795.0,205.0,2.5,37.1,941.0,848.8,597.06
2018,8,9,12,45,784.0,209.5,2.6,37.35,930.0,815.55,575.82
2018,8,9,13,0,773.0,214.0,2.7,37.6,919.0,781.62,553.22
2018,8,9,13,15,769.5,211.5,2.8,37.6,903.5,744.27,528.81
2018,8,9,13,30,766.0,209.0,2.9,37.6,888.0,705.56,502.96
2018,8,9,13,45,760.5,206.0,3.0,37.6,865.0,663.91,474.52
2018,8,9,14,0,755.0,203.0,3.1,37.6,842.0,621.39,444.78
2018,8,9,14,15,746.5,199.0,3.15,37.35,812.5,575.66,412.36
2018,8,9,14,30,738.0,195.0,3.2,37.1,783.0,529.67,378.86
2018,8,9,14,45,726.5,190.5,3.25,36.8,747.0,481.85,343.21
2018,8,9,15,0,715.0,186.0,3.3,36.5,711.0,434.44,306.86
2018,8,9,15,15,699.0,180.5,3.3,36.5,669.5,385.23,268.02
2018,8,9,15,30,683.0,175.0,3.3,36.5,628.0,337.29,229.53
2018,8,9,15,45,663.0,168.5,3.25,35.55,582.5,289.0,191.47
2018,8,9,16,0,643.0,162.0,3.2,34.6,537.0,242.77,155.26
2018,8,9,16,15,617.5,153.5,3.15,33.8,488.0,196.36,120.59
2018,8,9,16,30,592.0,145.0,3.1,33.0,439.0,152.92,91.62
2018,8,9,16,45,559.5,135.5,3.05,32.2,389.0,111.34,70.49
2018,8,9,17,0,527.0,126.0,3.0,31.4,339.0,85.75,65.81
2018,8,9,17,15,484.5,115.0,2.85,30.25,289.5,80.27,61.76
2018,8,9,17,30,442.0,104.0,2.7,29.1,240.0,74.45,57.25
2018,8,9,17,45,387.0,89.5,2.5,27.9,192.0,65.58,49.97
2018,8,9,18,0,332.0,75.0,2.3,26.7,144.0,56.23,42.02
2018,8,9,18,15,261.0,57.0,2.2,25.55,102.0,43.58,30.98
2018,8,9,18,30,190.0,39.0,2.1,24.4,60.0,30.34,18.93
2018,8,9,18,45,112.5,23.0,1.95,23.25,34.0,18.18,0.11
2018,8,9,19,0,35.0,7.0,1.8,22.1,8.0,6.67,0.0
2018,8,9,19,15,17.5,3.5,1.9,21.65,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,19.95,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.15,18.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
