Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,9,6,15,110.5,11.5,1.1,14.2,17.5,58.11,0.0
2018,10,9,6,30,221.0,23.0,1.2,15.0,35.0,147.78,4.27
2018,10,9,6,45,301.0,34.0,1.3,15.8,69.5,221.68,167.97
2018,10,9,7,0,381.0,45.0,1.4,16.6,104.0,288.72,230.9
2018,10,9,7,15,499.0,50.0,1.35,17.3,157.0,375.85,304.15
2018,10,9,7,30,617.0,55.0,1.3,18.0,210.0,469.33,379.13
2018,10,9,7,45,640.5,63.5,1.2,18.75,254.5,512.14,411.44
2018,10,9,8,0,664.0,72.0,1.1,19.5,299.0,554.27,441.63
2018,10,9,8,15,728.5,70.0,1.1,20.4,352.5,607.91,479.53
2018,10,9,8,30,793.0,68.0,1.1,21.3,406.0,665.53,517.7
2018,10,9,8,45,786.5,78.0,1.05,22.25,443.0,685.23,527.27
2018,10,9,9,0,780.0,88.0,1.0,23.2,480.0,701.63,534.66
2018,10,9,9,15,825.5,83.0,0.95,24.2,526.5,737.05,554.79
2018,10,9,9,30,871.0,78.0,0.9,25.2,573.0,765.13,569.23
2018,10,9,9,45,880.0,80.5,0.85,26.25,605.0,776.68,572.36
2018,10,9,10,0,889.0,83.0,0.8,27.3,637.0,785.08,573.61
2018,10,9,10,15,898.0,84.0,0.85,27.85,663.5,788.57,574.35
2018,10,9,10,30,907.0,85.0,0.9,28.4,690.0,788.78,573.1
2018,10,9,10,45,841.0,113.0,1.0,28.9,686.0,761.58,554.84
2018,10,9,11,0,775.0,141.0,1.1,29.4,682.0,727.37,531.89
2018,10,9,11,15,781.0,142.0,1.35,29.65,694.0,716.4,525.97
2018,10,9,11,30,787.0,143.0,1.6,29.9,706.0,702.53,517.32
2018,10,9,11,45,798.5,139.5,1.8,30.2,712.5,685.12,505.52
2018,10,9,12,0,810.0,136.0,2.0,30.5,719.0,664.67,491.21
2018,10,9,12,15,744.5,160.5,2.2,30.45,693.0,619.54,459.02
2018,10,9,12,30,679.0,185.0,2.4,30.4,667.0,575.54,427.14
2018,10,9,12,45,684.5,178.5,2.6,30.4,657.0,544.31,404.34
2018,10,9,13,0,690.0,172.0,2.8,30.4,647.0,511.08,379.29
2018,10,9,13,15,650.0,179.5,3.0,30.1,616.0,466.94,345.93
2018,10,9,13,30,610.0,187.0,3.2,29.8,585.0,424.6,313.27
2018,10,9,13,45,562.0,192.0,3.4,29.55,546.5,378.68,277.47
2018,10,9,14,0,514.0,197.0,3.6,29.3,508.0,336.33,244.01
2018,10,9,14,15,639.5,149.0,3.7,28.75,513.0,303.88,213.79
2018,10,9,14,30,765.0,101.0,3.8,28.2,518.0,262.83,174.77
2018,10,9,14,45,784.0,90.5,3.9,27.7,490.0,215.9,134.13
2018,10,9,15,0,803.0,80.0,4.0,27.2,462.0,166.4,93.55
2018,10,9,15,15,769.0,77.5,4.0,27.2,414.5,116.75,60.34
2018,10,9,15,30,735.0,75.0,4.0,27.2,367.0,70.37,39.94
2018,10,9,15,45,705.0,70.0,3.95,25.85,320.5,50.94,38.02
2018,10,9,16,0,675.0,65.0,3.9,24.5,274.0,44.41,32.68
2018,10,9,16,15,620.0,59.0,3.65,23.65,225.0,41.7,30.42
2018,10,9,16,30,565.0,53.0,3.4,22.8,176.0,38.92,27.95
2018,10,9,16,45,475.0,45.5,3.2,21.9,130.0,34.71,24.07
2018,10,9,17,0,385.0,38.0,3.0,21.0,84.0,30.45,19.7
2018,10,9,17,15,241.5,25.5,2.85,20.15,49.5,21.05,6.13
2018,10,9,17,30,98.0,13.0,2.7,19.3,15.0,12.39,0.0
2018,10,9,17,45,49.0,6.5,2.55,18.45,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,10,6,15,75.5,12.0,0.75,12.9,16.0,43.45,0.0
2018,10,10,6,30,151.0,24.0,0.9,13.3,32.0,117.16,0.0
2018,10,10,6,45,273.0,36.5,1.05,13.75,70.5,210.05,158.65
2018,10,10,7,0,395.0,49.0,1.2,14.2,109.0,298.85,240.2
2018,10,10,7,15,479.5,57.0,1.1,14.6,156.5,371.04,301.97
2018,10,10,7,30,564.0,65.0,1.0,15.0,204.0,447.11,363.94
2018,10,10,7,45,619.5,70.0,0.95,15.45,253.5,504.46,408.8
2018,10,10,8,0,675.0,75.0,0.9,15.9,303.0,562.88,452.46
2018,10,10,8,15,711.5,78.0,0.85,16.55,350.0,606.25,482.73
2018,10,10,8,30,748.0,81.0,0.8,17.2,397.0,645.81,508.5
2018,10,10,8,45,775.5,83.0,0.75,17.85,441.0,679.93,529.26
2018,10,10,9,0,803.0,85.0,0.7,18.5,485.0,712.12,548.12
2018,10,10,9,15,823.5,86.0,0.8,19.5,524.0,735.63,561.93
2018,10,10,9,30,844.0,87.0,0.9,20.5,563.0,756.53,573.91
2018,10,10,9,45,859.5,87.5,1.05,21.5,596.5,765.14,578.09
2018,10,10,10,0,875.0,88.0,1.2,22.5,630.0,776.07,583.96
2018,10,10,10,15,883.0,89.0,1.15,23.05,655.0,778.67,582.82
2018,10,10,10,30,891.0,90.0,1.1,23.6,680.0,778.04,579.72
2018,10,10,10,45,896.5,91.0,1.05,24.15,698.5,772.25,573.33
2018,10,10,11,0,902.0,92.0,1.0,24.7,717.0,763.21,564.98
2018,10,10,11,15,905.0,92.5,0.85,25.0,727.5,748.59,552.35
2018,10,10,11,30,908.0,93.0,0.7,25.3,738.0,730.84,537.78
2018,10,10,11,45,908.0,93.0,0.6,25.65,740.0,707.5,519.59
2018,10,10,12,0,908.0,93.0,0.5,26.0,742.0,681.32,498.94
2018,10,10,12,15,905.0,93.0,0.55,26.2,736.0,650.55,477.25
2018,10,10,12,30,902.0,93.0,0.6,26.4,730.0,617.37,453.4
2018,10,10,12,45,895.5,93.5,0.65,26.55,715.5,580.45,426.42
2018,10,10,13,0,889.0,94.0,0.7,26.7,701.0,541.67,397.37
2018,10,10,13,15,882.0,92.5,0.9,26.7,679.5,499.19,366.06
2018,10,10,13,30,875.0,91.0,1.1,26.7,658.0,455.32,332.23
2018,10,10,13,45,864.0,89.5,1.25,26.7,629.0,408.73,294.81
2018,10,10,14,0,853.0,88.0,1.4,26.7,600.0,361.52,255.69
2018,10,10,14,15,838.0,86.5,1.6,26.45,565.0,307.94,211.23
2018,10,10,14,30,823.0,85.0,1.8,26.2,530.0,259.0,169.68
2018,10,10,14,45,803.0,82.5,2.0,26.0,489.5,208.84,127.92
2018,10,10,15,0,783.0,80.0,2.2,25.8,449.0,159.97,89.71
2018,10,10,15,15,756.5,77.0,2.2,25.8,404.5,111.73,57.87
2018,10,10,15,30,730.0,74.0,2.2,25.8,360.0,65.95,38.81
2018,10,10,15,45,688.5,70.5,2.55,24.8,312.0,46.76,34.63
2018,10,10,16,0,647.0,67.0,2.9,23.8,264.0,46.15,34.29
2018,10,10,16,15,584.5,61.0,2.95,22.9,215.0,43.51,32.08
2018,10,10,16,30,522.0,55.0,3.0,22.0,166.0,40.84,29.68
2018,10,10,16,45,426.5,46.5,3.05,21.15,121.0,35.83,25.05
2018,10,10,17,0,331.0,38.0,3.1,20.3,76.0,30.72,19.81
2018,10,10,17,15,203.0,25.0,3.05,19.4,44.5,19.82,3.25
2018,10,10,17,30,75.0,12.0,3.0,18.5,13.0,11.44,0.0
2018,10,10,17,45,37.5,6.0,2.95,17.65,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,11,6,15,2.5,8.0,0.7,13.55,8.0,8.68,0.0
2018,10,11,6,30,5.0,16.0,0.8,13.9,16.0,19.1,0.0
2018,10,11,6,45,89.0,37.0,0.9,14.3,50.0,108.24,78.93
2018,10,11,7,0,173.0,58.0,1.0,14.7,84.0,180.99,144.45
2018,10,11,7,15,242.0,73.0,0.95,15.0,124.0,240.95,196.39
2018,10,11,7,30,311.0,88.0,0.9,15.3,164.0,316.58,259.13
2018,10,11,7,45,333.5,103.0,0.85,15.65,200.5,355.79,290.61
2018,10,11,8,0,356.0,118.0,0.8,16.0,237.0,395.13,321.06
2018,10,11,8,15,418.0,128.0,0.7,16.7,288.0,455.59,366.31
2018,10,11,8,30,480.0,138.0,0.6,17.4,339.0,517.38,410.4
2018,10,11,8,45,555.0,138.0,0.5,18.1,394.0,577.68,451.93
2018,10,11,9,0,630.0,138.0,0.4,18.8,449.0,643.76,495.62
2018,10,11,9,15,660.5,139.0,0.55,19.55,488.0,672.48,514.73
2018,10,11,9,30,691.0,140.0,0.7,20.3,527.0,699.1,532.62
2018,10,11,9,45,719.0,138.5,0.85,21.1,561.5,718.72,545.44
2018,10,11,10,0,747.0,137.0,1.0,21.9,596.0,735.72,556.05
2018,10,11,10,15,759.5,138.0,1.1,22.25,621.5,740.77,558.84
2018,10,11,10,30,772.0,139.0,1.2,22.6,647.0,742.87,559.83
2018,10,11,10,45,780.5,140.0,1.3,23.0,665.5,738.96,556.61
2018,10,11,11,0,789.0,141.0,1.4,23.4,684.0,730.42,550.05
2018,10,11,11,15,796.5,139.5,1.45,23.7,695.0,717.67,540.31
2018,10,11,11,30,804.0,138.0,1.5,24.0,706.0,701.97,528.44
2018,10,11,11,45,809.5,136.5,1.5,24.3,710.0,681.99,513.06
2018,10,11,12,0,815.0,135.0,1.5,24.6,714.0,659.22,495.57
2018,10,11,12,15,818.0,132.5,1.55,24.8,710.0,631.23,474.71
2018,10,11,12,30,821.0,130.0,1.6,25.0,706.0,600.75,451.67
2018,10,11,12,45,822.0,126.5,1.6,25.2,693.5,565.89,424.7
2018,10,11,13,0,823.0,123.0,1.6,25.4,681.0,528.93,395.61
2018,10,11,13,15,817.5,120.5,1.6,25.5,660.5,487.91,362.99
2018,10,11,13,30,812.0,118.0,1.6,25.6,640.0,445.59,328.59
2018,10,11,13,45,804.0,114.0,1.6,25.65,612.0,399.91,290.91
2018,10,11,14,0,796.0,110.0,1.6,25.7,584.0,353.58,251.86
2018,10,11,14,15,781.5,107.0,1.6,25.65,549.5,305.85,211.35
2018,10,11,14,30,767.0,104.0,1.6,25.6,515.0,258.5,171.0
2018,10,11,14,45,748.0,99.5,1.6,25.5,475.0,204.99,126.95
2018,10,11,15,0,729.0,95.0,1.6,25.4,435.0,157.11,89.88
2018,10,11,15,15,699.5,91.0,1.6,25.4,390.5,110.39,59.72
2018,10,11,15,30,670.0,87.0,1.6,25.4,346.0,66.5,42.3
2018,10,11,15,45,626.5,82.0,1.6,24.9,299.0,55.77,42.32
2018,10,11,16,0,583.0,77.0,1.6,24.4,252.0,54.44,41.3
2018,10,11,16,15,519.0,69.5,1.4,23.65,204.0,50.92,38.33
2018,10,11,16,30,455.0,62.0,1.2,22.9,156.0,47.35,35.12
2018,10,11,16,45,359.0,51.0,1.05,22.15,112.5,38.95,27.55
2018,10,11,17,0,263.0,40.0,0.9,21.4,69.0,31.24,19.96
2018,10,11,17,15,152.5,24.5,1.0,20.65,39.5,19.46,0.0
2018,10,11,17,30,42.0,9.0,1.1,19.9,10.0,8.58,0.0
2018,10,11,17,45,21.0,4.5,1.2,19.2,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,12,6,15,65.5,10.0,0.6,14.0,13.0,36.93,0.0
2018,10,12,6,30,131.0,20.0,0.6,14.5,26.0,99.63,0.0
2018,10,12,6,45,247.5,33.0,0.65,14.95,62.5,191.02,139.66
2018,10,12,7,0,364.0,46.0,0.7,15.4,99.0,276.26,219.4
2018,10,12,7,15,449.5,54.5,0.8,16.15,145.5,347.57,280.23
2018,10,12,7,30,535.0,63.0,0.9,16.9,192.0,423.09,341.93
2018,10,12,7,45,588.0,69.5,0.95,17.6,240.0,479.27,386.12
2018,10,12,8,0,641.0,76.0,1.0,18.3,288.0,536.51,429.32
2018,10,12,8,15,678.5,80.0,1.15,19.6,334.5,580.62,460.88
2018,10,12,8,30,716.0,84.0,1.3,20.9,381.0,624.09,490.94
2018,10,12,8,45,743.0,87.0,1.45,22.15,424.5,654.73,510.2
2018,10,12,9,0,770.0,90.0,1.6,23.4,468.0,686.93,530.23
2018,10,12,9,15,795.5,90.5,1.65,24.15,508.0,712.98,545.83
2018,10,12,9,30,821.0,91.0,1.7,24.9,548.0,736.59,559.58
2018,10,12,9,45,842.5,90.0,1.75,25.65,582.5,752.73,568.1
2018,10,12,10,0,864.0,89.0,1.8,26.4,617.0,761.26,571.49
2018,10,12,10,15,874.0,90.0,1.9,27.05,643.0,765.21,572.52
2018,10,12,10,30,884.0,91.0,2.0,27.7,669.0,765.96,571.51
2018,10,12,10,45,890.5,92.0,2.15,28.4,688.0,760.82,566.87
2018,10,12,11,0,897.0,93.0,2.3,29.1,707.0,752.43,560.1
2018,10,12,11,15,901.0,93.5,2.4,29.4,718.0,738.49,550.2
2018,10,12,11,30,905.0,94.0,2.5,29.7,729.0,721.39,538.23
2018,10,12,11,45,907.0,94.0,2.6,30.05,732.5,699.37,521.66
2018,10,12,12,0,909.0,94.0,2.7,30.4,736.0,674.41,502.76
2018,10,12,12,15,908.0,93.5,2.8,30.5,730.5,644.31,480.4
2018,10,12,12,30,907.0,93.0,2.9,30.6,725.0,611.67,455.76
2018,10,12,12,45,903.0,92.5,2.95,30.75,711.5,575.02,427.4
2018,10,12,13,0,899.0,92.0,3.0,30.9,698.0,536.34,396.92
2018,10,12,13,15,893.0,91.0,3.05,30.85,677.0,494.42,363.62
2018,10,12,13,30,887.0,90.0,3.1,30.8,656.0,451.0,328.29
2018,10,12,13,45,876.5,88.5,3.15,30.8,627.0,404.17,289.51
2018,10,12,14,0,866.0,87.0,3.2,30.8,598.0,356.64,249.34
2018,10,12,14,15,852.0,85.0,3.25,30.6,563.0,302.43,203.84
2018,10,12,14,30,838.0,83.0,3.3,30.4,528.0,252.77,161.64
2018,10,12,14,45,819.0,80.5,3.3,30.25,487.5,202.24,120.02
2018,10,12,15,0,800.0,78.0,3.3,30.1,447.0,152.88,82.48
2018,10,12,15,15,773.0,74.5,3.3,30.1,401.5,103.59,51.83
2018,10,12,15,30,746.0,71.0,3.3,30.1,356.0,56.8,42.15
2018,10,12,15,45,707.5,67.0,3.2,29.35,308.0,49.18,35.98
2018,10,12,16,0,669.0,63.0,3.1,28.6,260.0,43.55,31.35
2018,10,12,16,15,611.5,56.5,2.75,27.4,211.0,40.36,28.74
2018,10,12,16,30,554.0,50.0,2.4,26.2,162.0,37.07,25.87
2018,10,12,16,45,459.5,42.0,2.05,25.0,117.0,32.31,21.54
2018,10,12,17,0,365.0,34.0,1.7,23.8,72.0,27.45,16.4
2018,10,12,17,15,220.5,21.5,1.65,22.85,41.0,17.85,0.0
2018,10,12,17,30,76.0,9.0,1.6,21.9,10.0,8.58,0.0
2018,10,12,17,45,38.0,4.5,1.6,21.0,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,1.3,13.7,14.0,9.05,0.0
2018,10,13,6,30,203.0,19.0,1.4,14.5,28.0,128.76,0.0
2018,10,13,6,45,292.5,26.0,1.45,15.3,57.5,204.81,147.76
2018,10,13,7,0,382.0,33.0,1.5,16.1,87.0,269.3,214.39
2018,10,13,7,15,516.0,41.5,1.65,16.95,145.5,367.52,297.56
2018,10,13,7,30,650.0,50.0,1.8,17.8,204.0,469.95,381.01
2018,10,13,7,45,699.0,54.5,1.95,18.6,254.0,524.76,424.7
2018,10,13,8,0,748.0,59.0,2.1,19.4,304.0,580.05,467.12
2018,10,13,8,15,780.0,62.5,2.15,20.45,352.0,622.58,497.08
2018,10,13,8,30,812.0,66.0,2.2,21.5,400.0,663.92,524.43
2018,10,13,8,45,836.0,68.5,2.25,22.55,444.5,696.72,544.78
2018,10,13,9,0,860.0,71.0,2.3,23.6,489.0,722.03,559.35
2018,10,13,9,15,875.5,73.0,2.35,24.45,528.0,743.45,571.41
2018,10,13,9,30,891.0,75.0,2.4,25.3,567.0,762.09,581.41
2018,10,13,9,45,901.5,77.0,2.4,26.15,599.5,773.94,586.35
2018,10,13,10,0,912.0,79.0,2.4,27.0,632.0,782.6,589.18
2018,10,13,10,15,920.0,80.0,2.45,27.45,658.0,784.97,589.06
2018,10,13,10,30,928.0,81.0,2.5,27.9,684.0,783.98,586.84
2018,10,13,10,45,933.0,82.0,2.55,28.4,702.5,777.39,580.82
2018,10,13,11,0,938.0,83.0,2.6,28.9,721.0,767.44,572.68
2018,10,13,11,15,941.0,83.5,2.65,29.1,731.5,752.19,561.75
2018,10,13,11,30,944.0,84.0,2.7,29.3,742.0,733.7,548.71
2018,10,13,11,45,944.0,84.5,2.75,29.5,744.5,710.05,531.17
2018,10,13,12,0,944.0,85.0,2.8,29.7,747.0,683.44,511.05
2018,10,13,12,15,942.5,84.5,2.85,29.7,741.0,652.11,487.68
2018,10,13,12,30,941.0,84.0,2.9,29.7,735.0,618.18,461.96
2018,10,13,12,45,937.5,83.0,2.95,29.7,721.0,580.25,432.77
2018,10,13,13,0,934.0,82.0,3.0,29.7,707.0,540.18,401.29
2018,10,13,13,15,927.0,82.0,3.0,29.55,685.5,497.46,367.11
2018,10,13,13,30,920.0,82.0,3.0,29.4,664.0,453.22,330.86
2018,10,13,13,45,910.5,80.5,3.05,29.25,635.0,405.43,291.12
2018,10,13,14,0,901.0,79.0,3.1,29.1,606.0,356.8,249.81
2018,10,13,14,15,887.0,77.0,3.1,28.8,570.0,305.92,206.34
2018,10,13,14,30,873.0,75.0,3.1,28.5,534.0,255.08,162.91
2018,10,13,14,45,854.5,73.0,3.1,28.25,493.0,203.76,120.52
2018,10,13,15,0,836.0,71.0,3.1,28.0,452.0,147.51,77.74
2018,10,13,15,15,809.5,68.0,3.1,28.0,406.0,96.93,46.94
2018,10,13,15,30,783.0,65.0,3.1,28.0,360.0,48.74,35.75
2018,10,13,15,45,744.5,61.0,3.1,26.95,311.0,44.49,32.39
2018,10,13,16,0,706.0,57.0,3.1,25.9,262.0,42.96,31.23
2018,10,13,16,15,647.5,52.0,2.8,24.75,212.5,40.51,29.2
2018,10,13,16,30,589.0,47.0,2.5,23.6,163.0,34.79,24.2
2018,10,13,16,45,491.5,39.5,2.2,22.45,117.0,30.33,20.07
2018,10,13,17,0,394.0,32.0,1.9,21.3,71.0,25.82,15.0
2018,10,13,17,15,239.5,20.5,1.8,20.25,40.0,17.11,0.0
2018,10,13,17,30,85.0,9.0,1.7,19.2,9.0,8.58,0.0
2018,10,13,17,45,42.5,4.5,1.55,18.2,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,6,15,24.0,4.0,1.2,11.75,5.0,0.0,0.0
2018,10,14,6,30,48.0,8.0,1.3,12.5,10.0,29.23,0.0
2018,10,14,6,45,45.0,12.5,1.4,13.25,16.5,42.83,26.68
2018,10,14,7,0,42.0,17.0,1.5,14.0,23.0,46.89,33.85
2018,10,14,7,15,21.0,24.5,1.6,14.65,27.5,34.85,24.23
2018,10,14,7,30,0.0,32.0,1.7,15.3,32.0,29.69,19.68
2018,10,14,7,45,0.0,45.0,1.8,15.95,45.0,41.8,30.0
2018,10,14,8,0,0.0,58.0,1.9,16.6,58.0,53.93,40.18
2018,10,14,8,15,145.0,94.5,1.9,17.25,153.5,212.58,175.1
2018,10,14,8,30,290.0,131.0,1.9,17.9,249.0,358.36,293.05
2018,10,14,8,45,564.0,105.0,1.9,18.6,366.0,544.96,439.03
2018,10,14,9,0,838.0,79.0,1.9,19.3,483.0,717.35,564.14
2018,10,14,9,15,855.5,81.5,1.9,19.95,522.5,740.25,576.14
2018,10,14,9,30,873.0,84.0,1.9,20.6,562.0,760.35,587.41
2018,10,14,9,45,885.0,86.0,1.85,21.3,595.5,767.91,589.32
2018,10,14,10,0,897.0,88.0,1.8,22.0,629.0,777.43,592.76
2018,10,14,10,15,908.0,89.0,1.85,22.6,656.0,781.84,593.83
2018,10,14,10,30,919.0,90.0,1.9,23.2,683.0,782.92,592.77
2018,10,14,10,45,927.0,90.0,1.9,23.85,702.5,777.33,586.76
2018,10,14,11,0,935.0,90.0,1.9,24.5,722.0,768.36,578.64
2018,10,14,11,15,940.0,90.5,1.95,25.0,734.0,754.4,568.01
2018,10,14,11,30,945.0,91.0,2.0,25.5,746.0,737.12,555.05
2018,10,14,11,45,948.5,90.5,2.1,26.0,749.5,714.59,537.82
2018,10,14,12,0,952.0,90.0,2.2,26.5,753.0,688.95,518.12
2018,10,14,12,15,951.0,90.0,2.3,26.8,747.5,658.06,494.71
2018,10,14,12,30,950.0,90.0,2.4,27.1,742.0,624.51,468.89
2018,10,14,12,45,949.0,88.5,2.45,27.45,729.0,587.03,439.36
2018,10,14,13,0,948.0,87.0,2.5,27.8,716.0,547.21,407.42
2018,10,14,13,15,943.0,86.0,2.6,27.85,695.0,503.86,372.67
2018,10,14,13,30,938.0,85.0,2.7,27.9,674.0,458.81,335.62
2018,10,14,13,45,929.5,83.0,2.75,27.95,644.5,410.13,294.79
2018,10,14,14,0,921.0,81.0,2.8,28.0,615.0,360.51,252.31
2018,10,14,14,15,908.0,79.0,2.85,27.9,579.0,308.95,208.02
2018,10,14,14,30,895.0,77.0,2.9,27.8,543.0,257.31,163.75
2018,10,14,14,45,878.0,74.5,2.9,27.65,501.5,204.75,120.39
2018,10,14,15,0,861.0,72.0,2.9,27.5,460.0,147.18,76.94
2018,10,14,15,15,835.0,69.0,2.9,27.5,413.5,95.43,46.32
2018,10,14,15,30,809.0,66.0,2.9,27.5,367.0,47.15,34.49
2018,10,14,15,45,772.5,61.5,2.6,26.8,317.0,45.22,33.04
2018,10,14,16,0,736.0,57.0,2.3,26.1,267.0,43.26,31.47
2018,10,14,16,15,678.5,52.0,2.0,24.7,216.5,40.82,29.46
2018,10,14,16,30,621.0,47.0,1.7,23.3,166.0,38.43,27.31
2018,10,14,16,45,520.0,39.5,1.4,21.95,119.0,30.62,20.3
2018,10,14,17,0,419.0,32.0,1.1,20.6,72.0,26.13,14.93
2018,10,14,17,15,243.5,19.5,1.15,19.85,39.5,16.36,0.0
2018,10,14,17,30,68.0,7.0,1.2,19.1,7.0,6.67,0.0
2018,10,14,17,45,34.0,3.5,1.25,18.3,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,15,6,15,105.5,9.0,1.35,11.3,13.0,0.0,0.0
2018,10,15,6,30,211.0,18.0,1.4,12.2,26.0,111.44,0.0
2018,10,15,6,45,361.5,27.5,1.45,13.15,66.0,237.7,165.25
2018,10,15,7,0,512.0,37.0,1.5,14.1,106.0,340.04,270.07
2018,10,15,7,15,591.0,43.0,1.6,15.05,154.5,403.06,326.36
2018,10,15,7,30,670.0,49.0,1.7,16.0,203.0,475.72,386.83
2018,10,15,7,45,719.0,53.0,1.85,16.9,253.0,530.07,430.68
2018,10,15,8,0,768.0,57.0,2.0,17.8,303.0,584.8,472.88
2018,10,15,8,15,800.5,60.5,2.0,18.95,351.5,627.78,503.14
2018,10,15,8,30,833.0,64.0,2.0,20.1,400.0,669.53,530.39
2018,10,15,8,45,858.5,66.0,2.05,21.2,445.5,697.53,547.2
2018,10,15,9,0,884.0,68.0,2.1,22.3,491.0,728.77,566.0
2018,10,15,9,15,898.5,70.5,2.05,23.15,530.5,750.12,577.25
2018,10,15,9,30,913.0,73.0,2.0,24.0,570.0,768.56,586.35
2018,10,15,9,45,923.0,75.5,1.95,24.85,603.0,780.53,590.91
2018,10,15,10,0,933.0,78.0,1.9,25.7,636.0,789.22,593.28
2018,10,15,10,15,941.0,79.0,1.75,26.4,662.0,791.35,590.76
2018,10,15,10,30,949.0,80.0,1.6,27.1,688.0,790.08,586.05
2018,10,15,10,45,954.0,81.0,1.45,27.8,707.0,783.16,577.66
2018,10,15,11,0,959.0,82.0,1.3,28.5,726.0,772.8,567.16
2018,10,15,11,15,962.0,82.5,1.1,28.8,736.5,757.11,553.58
2018,10,15,11,30,965.0,83.0,0.9,29.1,747.0,738.12,537.81
2018,10,15,11,45,964.5,83.0,0.7,29.4,748.5,713.1,516.94
2018,10,15,12,0,964.0,83.0,0.5,29.7,750.0,685.11,493.93
2018,10,15,12,15,961.0,83.0,0.6,29.9,743.0,652.78,471.89
2018,10,15,12,30,958.0,83.0,0.7,30.1,736.0,617.89,447.41
2018,10,15,12,45,953.5,82.5,0.8,30.25,721.5,579.32,419.67
2018,10,15,13,0,949.0,82.0,0.9,30.4,707.0,538.65,389.46
2018,10,15,13,15,942.5,81.0,1.1,30.4,685.0,494.69,356.62
2018,10,15,13,30,936.0,80.0,1.3,30.4,663.0,449.17,321.14
2018,10,15,13,45,926.0,78.5,1.45,30.4,633.5,400.61,281.93
2018,10,15,14,0,916.0,77.0,1.6,30.4,604.0,351.23,240.93
2018,10,15,14,15,902.0,75.5,1.75,30.25,568.0,300.21,198.16
2018,10,15,14,30,888.0,74.0,1.9,30.1,532.0,249.21,155.37
2018,10,15,14,45,869.0,71.5,2.0,29.9,490.0,196.85,113.16
2018,10,15,15,0,850.0,69.0,2.1,29.7,448.0,139.63,71.07
2018,10,15,15,15,823.0,66.5,2.1,29.7,402.0,88.98,42.43
2018,10,15,15,30,796.0,64.0,2.1,29.7,356.0,45.71,32.95
2018,10,15,15,45,756.5,60.0,2.1,28.75,306.5,44.13,31.83
2018,10,15,16,0,717.0,56.0,2.1,27.8,257.0,42.56,30.62
2018,10,15,16,15,655.5,51.0,1.85,26.35,207.0,40.09,28.6
2018,10,15,16,30,594.0,46.0,1.6,24.9,157.0,34.39,23.65
2018,10,15,16,45,490.5,38.0,1.4,23.4,111.0,29.45,19.11
2018,10,15,17,0,387.0,30.0,1.2,21.9,65.0,24.41,13.02
2018,10,15,17,15,223.5,18.0,1.2,21.05,35.5,17.16,0.0
2018,10,15,17,30,60.0,6.0,1.2,20.2,6.0,5.72,0.0
2018,10,15,17,45,30.0,3.0,1.25,19.3,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.25,17.95,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,1.05,12.7,12.5,0.0,0.0
2018,10,16,6,30,202.0,18.0,1.0,13.1,25.0,106.76,0.0
2018,10,16,6,45,335.0,26.5,1.0,13.55,61.0,221.16,148.13
2018,10,16,7,0,468.0,35.0,1.0,14.0,97.0,312.93,247.34
2018,10,16,7,15,567.5,42.0,1.0,14.7,148.5,386.68,311.73
2018,10,16,7,30,667.0,49.0,1.0,15.4,200.0,471.4,380.95
2018,10,16,7,45,716.5,53.5,1.05,16.1,250.5,526.36,424.62
2018,10,16,8,0,766.0,58.0,1.1,16.8,301.0,581.75,466.69
2018,10,16,8,15,798.5,61.5,1.15,17.8,349.0,624.51,497.07
2018,10,16,8,30,831.0,65.0,1.2,18.8,397.0,666.03,524.57
2018,10,16,8,45,854.0,67.5,1.2,19.8,441.5,698.0,543.79
2018,10,16,9,0,877.0,70.0,1.2,20.8,486.0,722.5,557.33
2018,10,16,9,15,891.0,72.0,1.3,21.75,524.5,742.65,568.8
2018,10,16,9,30,905.0,74.0,1.4,22.7,563.0,759.94,578.21
2018,10,16,9,45,914.5,76.0,1.45,23.7,595.0,770.82,582.58
2018,10,16,10,0,924.0,78.0,1.5,24.7,627.0,778.47,584.85
2018,10,16,10,15,932.0,79.5,1.6,25.35,653.0,781.11,585.12
2018,10,16,10,30,940.0,81.0,1.7,26.0,679.0,780.36,583.22
2018,10,16,10,45,945.0,82.0,1.75,26.65,697.5,773.45,576.84
2018,10,16,11,0,950.0,83.0,1.8,27.3,716.0,763.15,568.35
2018,10,16,11,15,953.0,83.5,1.85,27.6,726.5,747.55,557.2
2018,10,16,11,30,956.0,84.0,1.9,27.9,737.0,728.69,543.53
2018,10,16,11,45,956.5,83.5,2.0,28.2,739.0,704.0,525.34
2018,10,16,12,0,957.0,83.0,2.1,28.5,741.0,676.32,504.75
2018,10,16,12,15,954.0,83.5,2.15,28.6,734.5,644.69,481.03
2018,10,16,12,30,951.0,84.0,2.2,28.7,728.0,610.5,454.98
2018,10,16,12,45,945.0,83.5,2.25,28.85,712.5,571.41,424.75
2018,10,16,13,0,939.0,83.0,2.3,29.0,697.0,530.34,392.32
2018,10,16,13,15,932.0,82.0,2.3,28.95,675.0,486.59,357.23
2018,10,16,13,30,925.0,81.0,2.3,28.9,653.0,441.35,320.08
2018,10,16,13,45,915.0,79.5,2.3,28.9,623.5,393.32,279.89
2018,10,16,14,0,905.0,78.0,2.3,28.9,594.0,344.5,238.26
2018,10,16,14,15,891.5,76.0,2.3,28.75,558.5,293.78,194.96
2018,10,16,14,30,878.0,74.0,2.3,28.6,523.0,243.07,151.9
2018,10,16,14,45,858.5,72.0,2.3,28.45,481.5,191.65,110.26
2018,10,16,15,0,839.0,70.0,2.3,28.3,440.0,135.47,69.15
2018,10,16,15,15,811.5,66.5,2.3,28.3,393.5,84.73,41.06
2018,10,16,15,30,784.0,63.0,2.3,28.3,347.0,45.07,32.63
2018,10,16,15,45,744.5,59.0,2.15,27.45,298.0,43.47,31.46
2018,10,16,16,0,705.0,55.0,2.0,26.6,249.0,41.88,30.2
2018,10,16,16,15,643.0,49.5,1.8,25.2,199.5,38.91,27.72
2018,10,16,16,30,581.0,44.0,1.6,23.8,150.0,32.85,22.43
2018,10,16,16,45,475.5,36.5,1.4,22.35,105.5,28.29,18.16
2018,10,16,17,0,370.0,29.0,1.2,20.9,61.0,23.68,11.93
2018,10,16,17,15,212.0,17.5,1.2,20.1,33.0,16.68,0.0
2018,10,16,17,30,54.0,6.0,1.2,19.3,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.25,18.55,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,6,15,74.5,7.5,1.1,11.35,10.0,0.0,0.0
2018,10,17,6,30,149.0,15.0,1.2,11.9,20.0,79.92,0.0
2018,10,17,6,45,182.5,19.5,1.25,12.4,36.0,136.72,87.1
2018,10,17,7,0,216.0,24.0,1.3,12.9,52.0,165.18,130.98
2018,10,17,7,15,108.0,34.0,1.35,13.6,48.0,106.77,85.5
2018,10,17,7,30,0.0,44.0,1.4,14.3,44.0,40.88,29.2
2018,10,17,7,45,0.0,53.5,1.5,15.0,53.5,49.74,36.85
2018,10,17,8,0,0.0,63.0,1.6,15.7,63.0,58.6,44.29
2018,10,17,8,15,114.0,94.0,1.5,16.75,139.0,180.09,147.9
2018,10,17,8,30,228.0,125.0,1.4,17.8,215.0,305.42,249.53
2018,10,17,8,45,533.5,99.5,1.3,18.85,342.0,510.06,409.85
2018,10,17,9,0,839.0,74.0,1.2,19.9,469.0,701.63,546.72
2018,10,17,9,15,856.5,76.5,1.2,21.0,508.0,724.21,556.88
2018,10,17,9,30,874.0,79.0,1.2,22.1,547.0,739.12,563.39
2018,10,17,9,45,886.0,80.5,1.2,23.2,579.5,750.98,567.83
2018,10,17,10,0,898.0,82.0,1.2,24.3,612.0,759.74,570.21
2018,10,17,10,15,906.5,83.0,1.1,25.2,637.5,762.14,567.66
2018,10,17,10,30,915.0,84.0,1.0,26.1,663.0,761.25,563.05
2018,10,17,10,45,920.5,85.5,0.9,27.0,681.5,755.39,555.27
2018,10,17,11,0,926.0,87.0,0.8,27.9,700.0,746.19,545.47
2018,10,17,11,15,929.0,87.0,0.65,28.3,710.0,730.39,531.89
2018,10,17,11,30,932.0,87.0,0.5,28.7,720.0,711.43,515.64
2018,10,17,11,45,933.0,87.5,0.4,29.05,722.5,688.56,497.32
2018,10,17,12,0,934.0,88.0,0.3,29.4,725.0,662.73,476.95
2018,10,17,12,15,931.5,88.0,0.35,29.6,719.0,631.52,455.02
2018,10,17,12,30,929.0,88.0,0.4,29.8,713.0,597.8,430.87
2018,10,17,12,45,924.5,87.5,0.5,29.95,698.5,560.23,404.01
2018,10,17,13,0,920.0,87.0,0.6,30.1,684.0,520.63,374.77
2018,10,17,13,15,913.0,86.0,0.7,30.1,662.5,477.63,342.25
2018,10,17,13,30,906.0,85.0,0.8,30.1,641.0,433.18,307.47
2018,10,17,13,45,895.0,83.5,0.9,30.1,611.5,385.65,269.3
2018,10,17,14,0,884.0,82.0,1.0,30.1,582.0,337.46,229.57
2018,10,17,14,15,869.5,79.5,1.1,29.85,546.0,287.11,187.85
2018,10,17,14,30,855.0,77.0,1.2,29.6,510.0,231.66,142.32
2018,10,17,14,45,834.5,75.0,1.3,29.4,469.0,181.06,102.2
2018,10,17,15,0,814.0,73.0,1.4,29.2,428.0,131.76,67.32
2018,10,17,15,15,785.5,70.0,1.4,29.2,382.5,82.84,41.51
2018,10,17,15,30,757.0,67.0,1.4,29.2,337.0,48.47,35.36
2018,10,17,15,45,715.0,62.5,1.6,28.1,288.5,46.58,34.0
2018,10,17,16,0,673.0,58.0,1.8,27.0,240.0,44.7,32.54
2018,10,17,16,15,607.5,52.0,1.7,25.55,191.0,37.77,26.68
2018,10,17,16,30,542.0,46.0,1.6,24.1,142.0,34.77,23.98
2018,10,17,16,45,433.5,37.5,1.45,22.6,98.5,29.41,18.98
2018,10,17,17,0,325.0,29.0,1.3,21.1,55.0,23.93,11.28
2018,10,17,17,15,183.5,17.5,1.35,20.15,30.0,16.68,0.0
2018,10,17,17,30,42.0,6.0,1.4,19.2,5.0,0.0,0.0
2018,10,17,17,45,21.0,3.0,1.45,18.25,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,18,6,15,65.5,7.0,0.4,11.9,9.0,0.0,0.0
2018,10,18,6,30,131.0,14.0,0.4,12.3,18.0,70.61,0.0
2018,10,18,6,45,140.5,16.0,0.35,12.7,27.5,109.23,64.61
2018,10,18,7,0,150.0,18.0,0.3,13.1,37.0,119.91,93.35
2018,10,18,7,15,75.0,23.5,0.25,13.7,33.0,73.51,57.2
2018,10,18,7,30,0.0,29.0,0.2,14.3,29.0,26.9,17.37
2018,10,18,7,45,0.0,34.0,0.1,14.85,34.0,31.55,21.5
2018,10,18,8,0,0.0,39.0,0.0,15.4,39.0,36.21,25.47
2018,10,18,8,15,0.0,61.5,0.15,16.4,61.5,57.19,43.03
2018,10,18,8,30,0.0,84.0,0.3,17.4,84.0,78.92,60.78
2018,10,18,8,45,34.5,134.5,0.4,18.4,150.5,161.68,128.7
2018,10,18,9,0,69.0,185.0,0.5,19.4,217.0,241.77,191.6
2018,10,18,9,15,363.5,157.5,0.65,20.35,348.5,453.21,357.36
2018,10,18,9,30,658.0,130.0,0.8,21.3,480.0,642.8,495.41
2018,10,18,9,45,769.0,107.5,0.9,22.25,540.5,696.23,529.95
2018,10,18,10,0,880.0,85.0,1.0,23.2,601.0,745.97,561.7
2018,10,18,10,15,888.5,87.0,1.05,24.05,626.5,749.4,561.3
2018,10,18,10,30,897.0,89.0,1.1,24.9,652.0,749.57,559.35
2018,10,18,10,45,902.5,90.0,1.15,25.75,670.0,743.23,553.15
2018,10,18,11,0,908.0,91.0,1.2,26.6,688.0,733.62,544.95
2018,10,18,11,15,911.5,91.0,1.15,27.25,698.0,718.38,532.33
2018,10,18,11,30,915.0,91.0,1.1,27.9,708.0,700.01,516.96
2018,10,18,11,45,916.0,91.0,1.1,28.55,710.5,676.97,498.83
2018,10,18,12,0,917.0,91.0,1.1,29.2,713.0,651.04,478.56
2018,10,18,12,15,915.5,91.5,1.1,29.4,707.5,621.35,456.26
2018,10,18,12,30,914.0,92.0,1.1,29.6,702.0,589.13,431.76
2018,10,18,12,45,909.0,91.5,1.05,29.85,688.0,551.8,402.77
2018,10,18,13,0,904.0,91.0,1.0,30.1,674.0,512.51,371.8
2018,10,18,13,15,897.0,89.5,1.0,30.1,652.0,469.69,338.25
2018,10,18,13,30,890.0,88.0,1.0,30.1,630.0,425.48,302.75
2018,10,18,13,45,879.5,86.5,0.95,30.15,601.0,378.86,264.38
2018,10,18,14,0,869.0,85.0,0.9,30.2,572.0,327.18,221.62
2018,10,18,14,15,854.0,83.0,0.9,30.0,536.5,277.47,180.29
2018,10,18,14,30,839.0,81.0,0.9,29.8,501.0,228.05,139.45
2018,10,18,14,45,818.0,78.0,0.9,29.65,460.0,177.45,99.75
2018,10,18,15,0,797.0,75.0,0.9,29.5,419.0,128.24,65.56
2018,10,18,15,15,767.5,71.5,0.9,29.5,373.5,79.93,41.06
2018,10,18,15,30,738.0,68.0,0.9,29.5,328.0,49.47,36.15
2018,10,18,15,45,695.0,63.5,0.9,28.55,280.0,47.63,34.82
2018,10,18,16,0,652.0,59.0,0.9,27.6,232.0,41.7,29.91
2018,10,18,16,15,586.0,52.5,0.9,26.2,184.0,38.37,27.11
2018,10,18,16,30,520.0,46.0,0.9,24.8,136.0,34.98,24.05
2018,10,18,16,45,410.5,37.0,0.95,23.35,93.5,29.17,18.62
2018,10,18,17,0,301.0,28.0,1.0,21.9,51.0,23.19,9.66
2018,10,18,17,15,161.5,15.5,1.0,21.1,26.5,14.77,0.0
2018,10,18,17,30,22.0,3.0,1.0,20.3,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.0,19.55,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
