Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,11,45,886.0,74.5,1.75,17.25,511.5,504.1,394.4
2018,12,8,12,0,887.0,75.0,1.7,17.4,515.0,482.25,374.94
2018,12,8,12,15,833.5,83.5,1.7,17.45,494.5,441.8,341.63
2018,12,8,12,30,780.0,92.0,1.7,17.5,474.0,401.91,308.51
2018,12,8,12,45,817.0,85.5,1.65,17.55,477.5,381.8,288.92
2018,12,8,13,0,854.0,79.0,1.6,17.6,481.0,357.34,265.0
2018,12,8,13,15,844.5,77.0,1.55,17.5,462.0,318.95,230.71
2018,12,8,13,30,835.0,75.0,1.5,17.4,443.0,279.5,195.29
2018,12,8,13,45,820.0,74.0,1.45,17.35,418.0,238.92,159.23
2018,12,8,14,0,805.0,73.0,1.4,17.3,393.0,198.14,123.93
2018,12,8,14,15,783.0,70.0,1.25,17.05,361.5,154.73,89.16
2018,12,8,14,30,761.0,67.0,1.1,16.8,330.0,112.26,59.72
2018,12,8,14,45,728.5,64.5,0.95,16.55,294.0,71.08,39.76
2018,12,8,15,0,696.0,62.0,0.8,16.3,258.0,43.46,33.03
2018,12,8,15,15,629.0,59.0,0.8,16.3,216.0,42.58,32.21
2018,12,8,15,30,562.0,56.0,0.8,16.3,174.0,41.89,31.4
2018,12,8,15,45,457.0,49.0,0.85,14.95,131.0,37.7,27.54
2018,12,8,16,0,352.0,42.0,0.9,13.6,88.0,33.51,23.41
2018,12,8,16,15,252.5,31.0,0.95,13.05,57.5,25.32,14.3
2018,12,8,16,30,153.0,20.0,1.0,12.5,27.0,15.94,0.0
2018,12,8,16,45,76.5,10.0,1.1,11.9,13.5,9.53,0.0
2018,12,8,17,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,9,7,15,8.5,5.0,0.85,8.4,5.5,7.96,0.0
2018,12,9,7,30,17.0,10.0,0.8,8.7,11.0,18.38,0.0
2018,12,9,7,45,27.5,22.0,0.75,9.05,25.0,40.0,24.75
2018,12,9,8,0,38.0,34.0,0.7,9.4,39.0,58.73,43.74
2018,12,9,8,15,24.5,39.5,0.8,9.85,43.0,51.16,38.29
2018,12,9,8,30,11.0,45.0,0.9,10.3,47.0,49.77,37.43
2018,12,9,8,45,6.5,57.0,1.0,10.7,58.5,56.88,43.67
2018,12,9,9,0,2.0,69.0,1.1,11.1,70.0,66.33,51.76
2018,12,9,9,15,109.0,100.0,1.0,11.45,137.5,168.68,139.61
2018,12,9,9,30,216.0,131.0,0.9,11.8,205.0,270.04,223.08
2018,12,9,9,45,267.5,140.0,0.8,12.15,240.5,306.88,251.78
2018,12,9,10,0,319.0,149.0,0.7,12.5,276.0,343.08,279.55
2018,12,9,10,15,328.5,159.5,0.65,12.8,297.0,356.34,288.6
2018,12,9,10,30,338.0,170.0,0.6,13.1,318.0,368.21,296.52
2018,12,9,10,45,253.0,173.5,0.6,13.4,287.0,319.92,257.28
2018,12,9,11,0,168.0,177.0,0.6,13.7,256.0,267.06,214.64
2018,12,9,11,15,85.5,152.0,0.7,13.8,192.0,194.79,156.47
2018,12,9,11,30,3.0,127.0,0.8,13.9,128.0,120.29,95.28
2018,12,9,11,45,4.0,135.5,0.9,14.05,137.0,128.45,102.17
2018,12,9,12,0,5.0,144.0,1.0,14.2,146.0,136.43,108.65
2018,12,9,12,15,4.0,150.0,1.1,14.15,151.5,141.02,112.44
2018,12,9,12,30,3.0,156.0,1.2,14.1,157.0,145.52,116.2
2018,12,9,12,45,24.5,168.5,1.25,14.05,180.0,163.93,131.07
2018,12,9,13,0,46.0,181.0,1.3,14.0,203.0,179.56,143.34
2018,12,9,13,15,82.5,180.0,1.35,13.8,217.0,185.82,147.42
2018,12,9,13,30,119.0,179.0,1.4,13.6,231.0,187.42,147.29
2018,12,9,13,45,242.0,162.0,1.4,13.45,260.5,189.82,144.07
2018,12,9,14,0,365.0,145.0,1.4,13.3,290.0,180.84,130.64
2018,12,9,14,15,328.5,137.0,1.4,13.05,260.0,152.99,109.22
2018,12,9,14,30,292.0,129.0,1.4,12.8,230.0,125.44,89.82
2018,12,9,14,45,321.0,112.0,1.4,12.6,212.0,96.52,70.3
2018,12,9,15,0,350.0,95.0,1.4,12.4,194.0,68.64,56.06
2018,12,9,15,15,322.0,83.0,1.4,12.4,163.5,60.91,49.08
2018,12,9,15,30,294.0,71.0,1.4,12.4,133.0,52.97,41.76
2018,12,9,15,45,251.0,58.5,1.35,11.8,103.0,44.36,33.79
2018,12,9,16,0,208.0,46.0,1.3,11.2,73.0,35.48,25.35
2018,12,9,16,15,135.5,32.0,1.2,10.95,47.0,25.03,14.23
2018,12,9,16,30,63.0,18.0,1.1,10.7,21.0,15.06,0.0
2018,12,9,16,45,31.5,9.0,1.05,10.4,10.5,8.58,0.0
2018,12,9,17,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,7,15,8.0,7.0,1.4,7.45,7.5,9.66,0.0
2018,12,10,7,30,16.0,14.0,1.6,7.7,15.0,23.81,0.0
2018,12,10,7,45,8.0,26.5,1.75,7.9,27.0,32.81,18.95
2018,12,10,8,0,0.0,39.0,1.9,8.1,39.0,38.87,27.1
2018,12,10,8,15,3.0,55.0,2.0,8.4,55.5,56.82,43.16
2018,12,10,8,30,6.0,71.0,2.1,8.7,72.0,74.42,58.77
2018,12,10,8,45,3.0,69.5,2.2,9.0,70.0,68.67,54.06
2018,12,10,9,0,0.0,68.0,2.3,9.3,68.0,64.27,50.3
2018,12,10,9,15,5.5,91.0,2.4,9.65,93.0,90.51,72.95
2018,12,10,9,30,11.0,114.0,2.5,10.0,118.0,116.75,95.29
2018,12,10,9,45,75.0,138.0,2.6,10.4,167.5,182.46,151.42
2018,12,10,10,0,139.0,162.0,2.7,10.8,217.0,249.56,207.39
2018,12,10,10,15,138.0,173.0,2.75,11.3,230.5,257.91,213.3
2018,12,10,10,30,137.0,184.0,2.8,11.8,244.0,265.64,218.8
2018,12,10,10,45,95.0,185.5,2.9,12.25,228.0,234.74,192.37
2018,12,10,11,0,53.0,187.0,3.0,12.7,212.0,210.91,171.86
2018,12,10,11,15,36.0,183.5,2.95,13.1,200.5,196.06,159.07
2018,12,10,11,30,19.0,180.0,2.9,13.5,189.0,178.78,144.37
2018,12,10,11,45,16.5,174.0,2.9,13.95,182.0,170.72,137.43
2018,12,10,12,0,14.0,168.0,2.9,14.4,175.0,162.9,130.71
2018,12,10,12,15,14.5,170.0,2.9,14.6,177.0,163.95,131.44
2018,12,10,12,30,15.0,172.0,2.9,14.8,179.0,164.86,132.05
2018,12,10,12,45,80.5,184.0,2.85,15.0,221.5,198.12,158.21
2018,12,10,13,0,146.0,196.0,2.8,15.2,264.0,225.4,178.48
2018,12,10,13,15,338.0,161.5,2.8,15.25,312.0,243.2,187.06
2018,12,10,13,30,530.0,127.0,2.8,15.3,360.0,245.05,180.35
2018,12,10,13,45,676.0,95.5,2.8,15.35,375.0,224.66,155.34
2018,12,10,14,0,822.0,64.0,2.8,15.4,390.0,193.5,120.94
2018,12,10,14,15,804.5,61.5,2.75,15.25,360.0,150.55,85.71
2018,12,10,14,30,787.0,59.0,2.7,15.1,330.0,108.04,55.62
2018,12,10,14,45,760.5,56.0,2.65,14.95,295.0,65.49,34.3
2018,12,10,15,0,734.0,53.0,2.6,14.8,260.0,39.95,30.1
2018,12,10,15,15,691.5,49.5,2.6,14.8,221.0,38.24,28.51
2018,12,10,15,30,649.0,46.0,2.6,14.8,182.0,36.61,26.89
2018,12,10,15,45,581.5,40.5,1.85,13.25,142.5,33.11,23.68
2018,12,10,16,0,514.0,35.0,1.1,11.7,103.0,29.65,20.25
2018,12,10,16,15,388.5,27.5,1.1,11.1,68.0,22.0,11.84
2018,12,10,16,30,263.0,20.0,1.1,10.5,33.0,16.77,0.0
2018,12,10,16,45,131.5,10.0,1.1,9.9,16.5,9.53,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,11,7,15,122.0,9.0,1.05,4.1,14.5,53.93,0.0
2018,12,11,7,30,244.0,18.0,1.1,4.8,29.0,114.52,0.0
2018,12,11,7,45,388.0,26.5,1.15,5.5,65.5,221.49,153.61
2018,12,11,8,0,532.0,35.0,1.2,6.2,102.0,299.94,239.34
2018,12,11,8,15,603.0,40.0,1.3,6.75,142.5,351.93,287.65
2018,12,11,8,30,674.0,45.0,1.4,7.3,183.0,404.63,333.91
2018,12,11,8,45,389.0,55.5,1.5,7.9,139.0,283.82,237.46
2018,12,11,9,0,104.0,66.0,1.6,8.5,95.0,126.97,105.19
2018,12,11,9,15,52.0,79.5,1.65,9.1,94.0,107.39,88.12
2018,12,11,9,30,0.0,93.0,1.7,9.7,93.0,88.65,71.14
2018,12,11,9,45,10.0,118.5,1.7,10.35,122.5,119.71,97.49
2018,12,11,10,0,20.0,144.0,1.7,11.0,152.0,150.63,123.2
2018,12,11,10,15,35.0,160.0,1.75,11.55,175.0,179.94,147.28
2018,12,11,10,30,50.0,176.0,1.8,12.1,198.0,202.98,165.85
2018,12,11,10,45,152.5,181.5,1.8,12.65,252.0,267.52,218.84
2018,12,11,11,0,255.0,187.0,1.8,13.2,306.0,328.77,267.44
2018,12,11,11,15,561.0,132.0,1.9,13.65,402.0,432.97,349.79
2018,12,11,11,30,867.0,77.0,2.0,14.1,498.0,516.61,412.48
2018,12,11,11,45,879.0,74.5,2.1,14.55,504.5,499.35,396.09
2018,12,11,12,0,891.0,72.0,2.2,15.0,511.0,479.93,378.24
2018,12,11,12,15,890.0,72.0,2.25,15.25,507.5,454.35,355.31
2018,12,11,12,30,889.0,72.0,2.3,15.5,504.0,426.37,329.99
2018,12,11,12,45,884.5,70.5,2.35,15.7,492.5,393.41,300.31
2018,12,11,13,0,880.0,69.0,2.4,15.9,481.0,358.58,268.54
2018,12,11,13,15,871.5,68.0,2.4,15.9,463.0,321.3,234.49
2018,12,11,13,30,863.0,67.0,2.4,15.9,445.0,282.74,199.09
2018,12,11,13,45,849.0,65.0,2.4,15.85,419.5,237.65,158.76
2018,12,11,14,0,835.0,63.0,2.4,15.8,394.0,195.2,121.48
2018,12,11,14,15,814.0,61.0,2.25,15.6,363.0,151.73,86.07
2018,12,11,14,30,793.0,59.0,2.1,15.4,332.0,108.99,55.99
2018,12,11,14,45,763.0,56.5,1.95,15.2,296.0,66.5,34.81
2018,12,11,15,0,733.0,54.0,1.8,15.0,260.0,40.81,30.85
2018,12,11,15,15,689.0,50.0,1.8,15.0,221.0,38.68,28.89
2018,12,11,15,30,645.0,46.0,1.8,15.0,182.0,36.59,26.87
2018,12,11,15,45,573.5,41.0,1.3,13.6,142.0,33.58,24.06
2018,12,11,16,0,502.0,36.0,0.8,12.2,102.0,28.0,18.79
2018,12,11,16,15,363.0,28.0,0.85,11.8,66.5,22.44,12.19
2018,12,11,16,30,224.0,20.0,0.9,11.4,31.0,16.73,0.0
2018,12,11,16,45,112.0,10.0,0.95,11.0,15.5,9.53,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,12,7,15,48.5,8.0,2.15,10.3,10.0,25.56,0.0
2018,12,12,7,30,97.0,16.0,2.4,10.4,20.0,53.77,0.0
2018,12,12,7,45,182.0,29.0,2.7,10.55,47.5,134.68,88.8
2018,12,12,8,0,267.0,42.0,3.0,10.7,75.0,192.12,151.61
2018,12,12,8,15,334.5,51.0,3.05,10.9,108.5,238.09,193.98
2018,12,12,8,30,402.0,60.0,3.1,11.1,142.0,289.23,239.05
2018,12,12,8,45,444.0,69.5,3.15,11.3,177.0,327.3,272.32
2018,12,12,9,0,486.0,79.0,3.2,11.5,212.0,365.08,304.43
2018,12,12,9,15,405.5,94.0,3.25,11.9,215.5,338.97,282.83
2018,12,12,9,30,325.0,109.0,3.3,12.3,219.0,312.79,260.63
2018,12,12,9,45,371.0,116.5,3.3,12.7,253.0,345.63,287.3
2018,12,12,10,0,417.0,124.0,3.3,13.1,287.0,377.39,312.36
2018,12,12,10,15,587.5,105.5,3.4,13.5,351.5,452.57,372.7
2018,12,12,10,30,758.0,87.0,3.5,13.9,416.0,519.72,425.01
2018,12,12,10,45,826.0,76.5,3.55,14.35,449.0,537.17,436.86
2018,12,12,11,0,894.0,66.0,3.6,14.8,482.0,548.83,444.06
2018,12,12,11,15,900.0,66.5,3.6,15.05,494.0,538.11,433.5
2018,12,12,11,30,906.0,67.0,3.6,15.3,506.0,524.38,420.44
2018,12,12,11,45,909.0,67.0,3.65,15.6,510.5,505.7,403.27
2018,12,12,12,0,912.0,67.0,3.7,15.9,515.0,484.22,383.51
2018,12,12,12,15,907.0,68.0,3.75,16.05,511.0,457.55,359.51
2018,12,12,12,30,902.0,69.0,3.8,16.2,507.0,428.62,333.22
2018,12,12,12,45,893.0,70.0,3.85,16.4,495.5,396.12,303.55
2018,12,12,13,0,884.0,71.0,3.9,16.6,484.0,361.93,272.0
2018,12,12,13,15,868.5,70.0,3.85,16.6,463.0,322.49,236.13
2018,12,12,13,30,853.0,69.0,3.8,16.6,442.0,279.36,197.08
2018,12,12,13,45,794.5,72.0,3.75,16.55,404.0,232.72,157.0
2018,12,12,14,0,736.0,75.0,3.7,16.5,366.0,189.44,121.0
2018,12,12,14,15,671.5,78.0,3.5,16.25,328.0,145.52,87.09
2018,12,12,14,30,607.0,81.0,3.3,16.0,290.0,109.51,63.42
2018,12,12,14,45,545.0,80.0,3.05,15.75,252.5,75.5,46.74
2018,12,12,15,0,483.0,79.0,2.8,15.5,215.0,57.2,45.3
2018,12,12,15,15,477.0,68.0,2.8,15.5,185.5,50.0,38.83
2018,12,12,15,30,471.0,57.0,2.8,15.5,156.0,42.59,32.08
2018,12,12,15,45,465.0,47.5,2.0,13.55,127.5,36.3,26.46
2018,12,12,16,0,459.0,38.0,1.2,11.6,99.0,29.78,20.38
2018,12,12,16,15,355.5,29.5,1.2,11.0,66.0,23.86,13.41
2018,12,12,16,30,252.0,21.0,1.2,10.4,33.0,17.75,0.0
2018,12,12,16,45,126.0,10.5,1.25,9.8,16.5,10.01,0.0
2018,12,12,17,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,1.3,6.2,13.0,8.1,0.0
2018,12,13,7,30,226.0,17.0,1.3,7.0,26.0,105.56,0.0
2018,12,13,7,45,368.0,25.0,1.3,7.85,60.5,208.4,136.14
2018,12,13,8,0,510.0,33.0,1.3,8.7,95.0,286.26,225.47
2018,12,13,8,15,582.5,38.0,1.5,9.4,135.0,338.05,273.78
2018,12,13,8,30,655.0,43.0,1.7,10.1,175.0,390.84,320.06
2018,12,13,8,45,700.0,47.0,1.9,10.8,214.5,429.02,353.12
2018,12,13,9,0,745.0,51.0,2.1,11.5,254.0,466.35,384.22
2018,12,13,9,15,773.5,54.0,2.15,12.2,290.0,492.34,404.79
2018,12,13,9,30,802.0,57.0,2.2,12.9,326.0,516.33,422.98
2018,12,13,9,45,820.5,59.5,2.3,13.65,357.5,531.9,434.05
2018,12,13,10,0,839.0,62.0,2.4,14.4,389.0,544.85,442.65
2018,12,13,10,15,853.5,63.5,2.45,14.9,414.5,548.88,444.36
2018,12,13,10,30,868.0,65.0,2.5,15.4,440.0,553.03,445.86
2018,12,13,10,45,877.0,66.0,2.55,15.9,459.0,550.63,442.1
2018,12,13,11,0,886.0,67.0,2.6,16.4,478.0,545.22,435.85
2018,12,13,11,15,891.5,68.0,2.65,16.65,490.0,534.96,426.07
2018,12,13,11,30,897.0,69.0,2.7,16.9,502.0,521.72,413.74
2018,12,13,11,45,899.0,68.5,2.75,17.2,506.0,502.3,396.32
2018,12,13,12,0,901.0,68.0,2.8,17.5,510.0,480.16,376.43
2018,12,13,12,15,896.5,69.5,2.8,17.65,506.5,454.57,353.54
2018,12,13,12,30,892.0,71.0,2.8,17.8,503.0,426.69,328.39
2018,12,13,12,45,882.5,71.5,2.85,17.9,491.5,393.9,299.09
2018,12,13,13,0,873.0,72.0,2.9,18.0,480.0,359.48,267.97
2018,12,13,13,15,863.0,71.5,2.85,18.0,462.0,320.1,232.45
2018,12,13,13,30,853.0,71.0,2.8,18.0,444.0,281.62,197.34
2018,12,13,13,45,837.0,70.0,2.8,18.0,419.0,240.47,160.49
2018,12,13,14,0,821.0,69.0,2.8,18.0,394.0,199.13,124.42
2018,12,13,14,15,799.0,67.0,2.55,17.65,363.0,156.19,89.71
2018,12,13,14,30,777.0,65.0,2.3,17.3,332.0,114.09,60.19
2018,12,13,14,45,744.0,62.5,2.1,17.0,296.0,72.28,39.22
2018,12,13,15,0,711.0,60.0,1.9,16.7,260.0,46.03,35.23
2018,12,13,15,15,665.0,55.5,1.9,16.7,220.5,43.62,33.03
2018,12,13,15,30,619.0,51.0,1.9,16.7,181.0,37.62,27.57
2018,12,13,15,45,543.0,45.5,1.5,14.55,141.5,34.6,24.86
2018,12,13,16,0,467.0,40.0,1.1,12.4,102.0,31.65,21.94
2018,12,13,16,15,338.0,31.0,1.15,11.75,67.0,25.29,14.56
2018,12,13,16,30,209.0,22.0,1.2,11.1,32.0,18.74,0.0
2018,12,13,16,45,104.5,11.0,1.25,10.45,16.0,10.48,0.0
2018,12,13,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,14,7,15,7.0,3.5,2.35,11.6,4.0,3.34,0.0
2018,12,14,7,30,14.0,7.0,2.6,12.0,8.0,12.18,0.0
2018,12,14,7,45,7.0,12.5,2.8,12.45,13.0,14.69,4.17
2018,12,14,8,0,0.0,18.0,3.0,12.9,18.0,16.69,8.06
2018,12,14,8,15,0.0,24.5,3.25,13.25,24.5,22.72,13.52
2018,12,14,8,30,0.0,31.0,3.5,13.6,31.0,28.77,18.87
2018,12,14,8,45,0.0,45.0,3.75,13.95,45.0,41.81,30.12
2018,12,14,9,0,0.0,59.0,4.0,14.3,59.0,55.09,41.49
2018,12,14,9,15,3.0,81.5,4.15,14.5,82.5,79.34,62.14
2018,12,14,9,30,6.0,104.0,4.3,14.7,106.0,103.63,82.61
2018,12,14,9,45,3.0,73.5,4.4,14.9,74.5,70.21,54.22
2018,12,14,10,0,0.0,43.0,4.5,15.1,43.0,39.94,28.43
2018,12,14,10,15,8.5,67.0,4.55,15.25,70.5,67.02,51.43
2018,12,14,10,30,17.0,91.0,4.6,15.4,98.0,97.11,76.72
2018,12,14,10,45,16.5,116.5,4.6,15.55,123.5,118.53,94.4
2018,12,14,11,0,16.0,142.0,4.6,15.7,149.0,142.49,114.06
2018,12,14,11,15,10.0,139.0,4.65,15.8,143.5,135.79,108.27
2018,12,14,11,30,4.0,136.0,4.7,15.9,138.0,129.39,102.81
2018,12,14,11,45,66.0,150.5,4.75,16.0,183.0,174.32,140.0
2018,12,14,12,0,128.0,165.0,4.8,16.1,228.0,216.22,173.88
2018,12,14,12,15,195.0,176.5,4.75,16.15,271.5,250.23,200.54
2018,12,14,12,30,262.0,188.0,4.7,16.2,315.0,280.78,223.56
2018,12,14,12,45,222.0,185.0,4.7,16.3,291.0,252.05,199.58
2018,12,14,13,0,182.0,182.0,4.7,16.4,267.0,225.6,177.78
2018,12,14,13,15,286.0,166.5,4.6,16.4,294.0,232.88,180.06
2018,12,14,13,30,390.0,151.0,4.5,16.4,321.0,231.02,173.55
2018,12,14,13,45,264.5,151.5,4.35,16.4,264.0,186.92,140.18
2018,12,14,14,0,139.0,152.0,4.2,16.4,207.0,154.0,117.47
2018,12,14,14,15,104.0,123.5,4.0,16.2,163.0,118.58,89.71
2018,12,14,14,30,69.0,95.0,3.8,16.0,119.0,86.7,65.12
2018,12,14,14,45,112.0,97.0,3.55,15.85,131.0,84.27,63.35
2018,12,14,15,0,155.0,99.0,3.3,15.7,143.0,79.98,65.35
2018,12,14,15,15,91.5,80.0,3.3,15.7,105.0,65.91,52.83
2018,12,14,15,30,28.0,61.0,3.3,15.7,67.0,53.82,41.93
2018,12,14,15,45,23.0,48.5,2.6,14.75,52.5,43.28,32.42
2018,12,14,16,0,18.0,36.0,1.9,13.8,38.0,32.55,22.57
2018,12,14,16,15,20.0,24.5,1.75,13.25,26.0,22.46,12.26
2018,12,14,16,30,22.0,13.0,1.6,12.7,14.0,11.74,0.0
2018,12,14,16,45,11.0,6.5,1.5,12.2,7.0,6.2,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,7,15,14.5,5.5,1.05,8.95,6.0,0.0,0.0
2018,12,15,7,30,29.0,11.0,1.1,9.5,12.0,21.86,0.0
2018,12,15,7,45,54.0,25.0,1.15,10.1,30.0,56.6,31.09
2018,12,15,8,0,79.0,39.0,1.2,10.7,48.0,85.99,64.97
2018,12,15,8,15,90.5,56.5,1.35,11.2,71.0,112.92,89.6
2018,12,15,8,30,102.0,74.0,1.5,11.7,94.0,139.19,112.81
2018,12,15,8,45,112.0,90.0,1.7,12.2,116.5,162.28,132.9
2018,12,15,9,0,122.0,106.0,1.9,12.7,139.0,185.08,152.3
2018,12,15,9,15,295.5,103.5,1.9,13.3,198.0,280.72,232.41
2018,12,15,9,30,469.0,101.0,1.9,13.9,257.0,381.33,313.68
2018,12,15,9,45,613.0,86.0,1.9,14.55,310.0,448.2,365.89
2018,12,15,10,0,757.0,71.0,1.9,15.2,363.0,508.46,411.7
2018,12,15,10,15,629.5,101.5,1.85,15.8,355.5,470.26,379.14
2018,12,15,10,30,502.0,132.0,1.8,16.4,348.0,423.75,340.78
2018,12,15,10,45,351.0,165.5,1.75,17.0,319.5,363.8,291.72
2018,12,15,11,0,200.0,199.0,1.7,17.6,291.0,306.39,244.5
2018,12,15,11,15,184.5,205.0,1.6,17.95,291.5,298.91,237.75
2018,12,15,11,30,169.0,211.0,1.5,18.3,292.0,291.21,230.65
2018,12,15,11,45,136.0,212.5,1.45,18.6,278.0,270.75,213.73
2018,12,15,12,0,103.0,214.0,1.4,18.9,264.0,248.55,195.66
2018,12,15,12,15,144.5,212.0,1.35,19.05,282.0,261.64,205.27
2018,12,15,12,30,186.0,210.0,1.3,19.2,300.0,269.32,210.06
2018,12,15,12,45,118.0,189.0,1.25,19.35,245.5,217.18,169.1
2018,12,15,13,0,50.0,168.0,1.2,19.5,191.0,169.82,132.31
2018,12,15,13,15,36.0,148.0,1.2,19.5,164.5,145.09,112.78
2018,12,15,13,30,22.0,128.0,1.2,19.5,138.0,121.72,94.27
2018,12,15,13,45,19.0,119.5,1.2,19.5,127.5,113.29,87.56
2018,12,15,14,0,16.0,111.0,1.2,19.5,117.0,104.01,80.14
2018,12,15,14,15,16.5,106.5,1.1,19.25,112.5,98.8,76.02
2018,12,15,14,30,17.0,102.0,1.0,19.0,108.0,93.41,71.79
2018,12,15,14,45,18.0,83.5,0.85,18.75,89.0,74.43,56.43
2018,12,15,15,0,19.0,65.0,0.7,18.5,70.0,58.34,45.73
2018,12,15,15,15,9.5,49.5,0.7,18.5,52.0,46.03,34.9
2018,12,15,15,30,0.0,34.0,0.7,18.5,34.0,31.56,22.09
2018,12,15,15,45,0.0,27.5,0.7,17.4,27.5,25.51,16.68
2018,12,15,16,0,0.0,21.0,0.7,16.3,21.0,19.47,11.14
2018,12,15,16,15,5.0,14.0,0.8,15.65,14.5,13.15,4.81
2018,12,15,16,30,10.0,7.0,0.9,15.0,8.0,6.56,0.0
2018,12,15,16,45,5.0,3.5,1.0,14.4,4.0,3.34,0.0
2018,12,15,17,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,16,7,15,9.0,1.5,1.8,12.05,2.0,0.0,0.0
2018,12,16,7,30,18.0,3.0,2.0,12.6,4.0,9.89,0.0
2018,12,16,7,45,9.0,5.5,2.2,13.15,6.0,9.56,0.26
2018,12,16,8,0,0.0,8.0,2.4,13.7,8.0,7.4,0.38
2018,12,16,8,15,0.0,8.0,2.65,14.15,8.0,7.4,0.57
2018,12,16,8,30,0.0,8.0,2.9,14.6,8.0,7.4,0.64
2018,12,16,8,45,0.0,14.5,3.1,15.0,14.5,13.43,5.82
2018,12,16,9,0,0.0,21.0,3.3,15.4,21.0,19.47,11.0
2018,12,16,9,15,0.0,40.5,3.5,15.75,40.5,37.61,26.46
2018,12,16,9,30,0.0,60.0,3.7,16.1,60.0,55.79,41.83
2018,12,16,9,45,0.0,41.0,3.9,16.4,41.0,38.08,26.74
2018,12,16,10,0,0.0,22.0,4.1,16.7,22.0,20.41,11.7
2018,12,16,10,15,0.0,28.0,4.05,16.8,28.0,25.99,16.4
2018,12,16,10,30,0.0,34.0,4.0,16.9,34.0,31.57,21.08
2018,12,16,10,45,0.0,44.5,4.0,17.0,44.5,41.35,29.28
2018,12,16,11,0,0.0,55.0,4.0,17.1,55.0,51.14,37.45
2018,12,16,11,15,1.5,89.0,3.85,17.05,89.5,83.73,64.64
2018,12,16,11,30,3.0,123.0,3.7,17.0,124.0,116.56,91.78
2018,12,16,11,45,3.0,108.5,3.6,16.95,109.5,102.63,80.21
2018,12,16,12,0,3.0,94.0,3.5,16.9,95.0,88.91,68.84
2018,12,16,12,15,4.0,102.5,3.4,16.85,104.0,97.11,75.65
2018,12,16,12,30,5.0,111.0,3.3,16.8,113.0,105.13,82.29
2018,12,16,12,45,2.5,88.5,3.2,16.75,89.5,83.27,64.21
2018,12,16,13,0,0.0,66.0,3.1,16.7,66.0,61.4,46.07
2018,12,16,13,15,0.0,64.0,3.1,16.65,64.0,59.53,44.58
2018,12,16,13,30,0.0,62.0,3.1,16.6,62.0,57.66,43.07
2018,12,16,13,45,0.0,70.0,3.1,16.55,70.0,65.13,49.41
2018,12,16,14,0,0.0,78.0,3.1,16.5,78.0,72.46,55.64
2018,12,16,14,15,0.0,66.0,3.15,16.4,66.0,61.39,46.42
2018,12,16,14,30,0.0,54.0,3.2,16.3,54.0,50.19,37.03
2018,12,16,14,45,0.0,40.0,3.2,16.2,40.0,37.14,26.01
2018,12,16,15,0,0.0,26.0,3.2,16.1,26.0,24.11,15.86
2018,12,16,15,15,0.0,20.0,3.2,16.1,20.0,18.54,10.86
2018,12,16,15,30,0.0,14.0,3.2,16.1,14.0,12.97,5.84
2018,12,16,15,45,0.0,12.0,3.05,15.7,12.0,11.11,4.12
2018,12,16,16,0,0.0,10.0,2.9,15.3,10.0,9.26,2.35
2018,12,16,16,15,3.0,7.0,2.9,15.2,7.0,6.57,0.0
2018,12,16,16,30,6.0,4.0,2.9,15.1,4.0,3.82,0.0
2018,12,16,16,45,3.0,2.0,2.9,15.0,2.0,1.91,0.0
2018,12,16,17,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,7,15,57.0,6.0,1.0,10.05,8.0,0.0,0.0
2018,12,17,7,30,114.0,12.0,1.0,10.6,16.0,55.82,0.0
2018,12,17,7,45,163.0,21.0,0.95,11.15,35.0,110.39,59.4
2018,12,17,8,0,212.0,30.0,0.9,11.7,54.0,148.98,114.27
2018,12,17,8,15,408.0,36.5,1.0,12.15,107.0,255.4,204.57
2018,12,17,8,30,604.0,43.0,1.1,12.6,160.0,362.5,292.88
2018,12,17,8,45,664.5,46.0,1.15,13.0,201.0,406.55,329.77
2018,12,17,9,0,725.0,49.0,1.2,13.4,242.0,450.34,365.49
2018,12,17,9,15,751.5,53.5,1.2,13.8,278.0,476.99,386.44
2018,12,17,9,30,778.0,58.0,1.2,14.2,314.0,501.67,405.1
2018,12,17,9,45,793.5,61.5,1.15,14.6,344.5,516.9,415.59
2018,12,17,10,0,809.0,65.0,1.1,15.0,375.0,529.55,423.68
2018,12,17,10,15,824.5,66.0,1.15,15.3,400.5,536.63,428.11
2018,12,17,10,30,840.0,67.0,1.2,15.6,426.0,540.88,430.17
2018,12,17,10,45,850.0,68.5,1.25,15.85,445.5,539.76,428.05
2018,12,17,11,0,860.0,70.0,1.3,16.1,465.0,533.91,422.22
2018,12,17,11,15,864.5,70.5,1.35,16.25,476.5,523.29,412.73
2018,12,17,11,30,869.0,71.0,1.4,16.4,488.0,509.82,400.82
2018,12,17,11,45,871.0,71.5,1.45,16.55,492.5,492.34,385.56
2018,12,17,12,0,873.0,72.0,1.5,16.7,497.0,472.17,367.86
2018,12,17,12,15,788.5,90.0,1.55,16.75,472.5,429.27,333.03
2018,12,17,12,30,704.0,108.0,1.6,16.8,448.0,386.64,298.36
2018,12,17,12,45,541.5,140.5,1.65,16.85,398.5,330.57,254.25
2018,12,17,13,0,379.0,173.0,1.7,16.9,349.0,283.65,218.06
2018,12,17,13,15,327.0,164.0,1.7,16.85,312.0,243.69,185.89
2018,12,17,13,30,275.0,155.0,1.7,16.8,275.0,207.12,156.57
2018,12,17,13,45,220.5,148.0,1.7,16.8,241.0,175.38,131.62
2018,12,17,14,0,166.0,141.0,1.7,16.8,207.0,150.67,113.01
2018,12,17,14,15,126.0,135.0,1.5,16.45,183.0,130.76,98.45
2018,12,17,14,30,86.0,129.0,1.3,16.1,159.0,114.07,87.02
2018,12,17,14,45,63.0,98.0,1.15,15.75,118.5,87.29,66.78
2018,12,17,15,0,40.0,67.0,1.0,15.4,78.0,59.99,47.77
2018,12,17,15,15,22.5,41.0,1.0,15.4,47.0,38.23,28.45
2018,12,17,15,30,5.0,15.0,1.0,15.4,16.0,14.1,6.91
2018,12,17,15,45,2.5,11.5,0.9,14.25,12.0,10.65,3.8
2018,12,17,16,0,0.0,8.0,0.8,13.1,8.0,7.4,0.82
2018,12,17,16,15,0.5,6.5,0.85,12.75,6.5,6.01,0.0
2018,12,17,16,30,1.0,5.0,0.9,12.4,5.0,4.62,0.0
2018,12,17,16,45,0.5,2.5,0.95,12.0,2.5,2.38,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,7,15,13.0,5.0,1.1,8.85,5.5,0.0,0.0
2018,12,18,7,30,26.0,10.0,1.1,9.5,11.0,19.62,0.0
2018,12,18,7,45,73.0,25.0,1.1,10.15,32.5,70.97,34.65
2018,12,18,8,0,120.0,40.0,1.1,10.8,54.0,114.27,86.94
2018,12,18,8,15,229.0,51.5,1.2,11.45,91.0,187.76,150.65
2018,12,18,8,30,338.0,63.0,1.3,12.1,128.0,256.85,209.33
2018,12,18,8,45,505.0,58.5,1.35,12.7,180.0,342.94,280.68
2018,12,18,9,0,672.0,54.0,1.4,13.3,232.0,427.91,349.18
2018,12,18,9,15,723.0,55.5,1.35,13.85,271.5,463.59,376.77
2018,12,18,9,30,774.0,57.0,1.3,14.4,311.0,497.87,402.54
2018,12,18,9,45,790.0,60.5,1.2,14.9,341.5,513.44,412.84
2018,12,18,10,0,806.0,64.0,1.1,15.4,372.0,526.45,420.77
2018,12,18,10,15,821.0,65.5,1.1,15.8,397.5,533.92,424.99
2018,12,18,10,30,836.0,67.0,1.1,16.2,423.0,538.57,426.85
2018,12,18,10,45,846.0,68.5,1.1,16.6,442.5,537.57,424.28
2018,12,18,11,0,856.0,70.0,1.1,17.0,462.0,533.6,419.32
2018,12,18,11,15,861.0,70.5,1.15,17.2,473.5,521.62,408.89
2018,12,18,11,30,866.0,71.0,1.2,17.4,485.0,508.55,397.37
2018,12,18,11,45,868.0,71.0,1.3,17.6,489.5,490.71,382.19
2018,12,18,12,0,870.0,71.0,1.4,17.8,494.0,470.2,364.55
2018,12,18,12,15,846.0,76.5,1.45,17.8,486.0,440.94,339.98
2018,12,18,12,30,822.0,82.0,1.5,17.8,478.0,410.49,314.08
2018,12,18,12,45,819.0,80.5,1.55,17.8,468.5,380.1,287.48
2018,12,18,13,0,816.0,79.0,1.6,17.8,459.0,347.89,258.81
2018,12,18,13,15,806.0,77.5,1.65,17.75,441.5,311.91,226.81
2018,12,18,13,30,796.0,76.0,1.7,17.7,424.0,274.94,193.63
2018,12,18,13,45,803.0,70.5,1.7,17.7,405.0,237.24,159.15
2018,12,18,14,0,810.0,65.0,1.7,17.7,386.0,197.59,123.66
2018,12,18,14,15,762.0,67.5,1.65,17.5,351.0,155.88,90.84
2018,12,18,14,30,714.0,70.0,1.6,17.3,316.0,117.33,64.51
2018,12,18,14,45,696.0,64.5,1.55,17.15,284.0,76.44,41.81
2018,12,18,15,0,678.0,59.0,1.5,17.0,252.0,44.93,34.21
2018,12,18,15,15,647.5,54.0,1.5,17.0,216.5,42.05,31.62
2018,12,18,15,30,617.0,49.0,1.5,17.0,181.0,39.17,28.92
2018,12,18,15,45,510.5,44.5,1.15,15.65,138.0,33.48,23.8
2018,12,18,16,0,404.0,40.0,0.8,14.3,95.0,31.34,21.58
2018,12,18,16,15,333.0,30.5,0.85,13.9,65.0,24.55,14.23
2018,12,18,16,30,262.0,21.0,0.9,13.5,35.0,17.46,0.0
2018,12,18,16,45,131.0,10.5,0.95,13.15,17.5,10.01,0.0
2018,12,18,17,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
